Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,1,7,15,120.5,11.0,0.6,11.15,18.5,41.51,0.0
2018,2,1,7,30,241.0,22.0,0.6,11.6,37.0,108.85,47.57
2018,2,1,7,45,363.0,31.0,0.6,12.05,76.0,179.04,132.72
2018,2,1,8,0,485.0,40.0,0.6,12.5,115.0,253.64,197.88
2018,2,1,8,15,495.0,52.5,0.75,13.0,151.0,293.33,234.56
2018,2,1,8,30,505.0,65.0,0.9,13.5,187.0,332.73,269.5
2018,2,1,8,45,574.0,69.5,1.05,14.0,234.0,393.29,319.87
2018,2,1,9,0,643.0,74.0,1.2,14.5,281.0,457.32,371.43
2018,2,1,9,15,744.5,65.5,1.3,15.05,335.5,525.81,425.25
2018,2,1,9,30,846.0,57.0,1.4,15.6,390.0,596.74,479.51
2018,2,1,9,45,866.0,58.5,1.5,16.15,427.0,633.81,506.57
2018,2,1,10,0,886.0,60.0,1.6,16.7,464.0,669.08,531.03
2018,2,1,10,15,895.5,62.0,1.65,17.3,494.0,695.59,548.02
2018,2,1,10,30,905.0,64.0,1.7,17.9,524.0,719.34,562.96
2018,2,1,10,45,878.5,75.5,1.8,18.55,539.0,725.16,565.36
2018,2,1,11,0,852.0,87.0,1.9,19.2,554.0,731.17,568.16
2018,2,1,11,15,848.0,91.5,1.95,19.5,568.0,737.81,571.87
2018,2,1,11,30,844.0,96.0,2.0,19.8,582.0,741.17,573.38
2018,2,1,11,45,755.0,126.5,2.05,20.15,566.5,709.28,549.88
2018,2,1,12,0,666.0,157.0,2.1,20.5,551.0,671.91,521.02
2018,2,1,12,15,690.5,149.5,2.15,20.65,558.5,674.57,523.36
2018,2,1,12,30,715.0,142.0,2.2,20.8,566.0,674.15,523.11
2018,2,1,12,45,689.5,147.5,2.3,20.95,553.0,649.34,504.66
2018,2,1,13,0,664.0,153.0,2.4,21.1,540.0,622.81,484.94
2018,2,1,13,15,704.0,136.5,2.4,21.0,537.5,615.02,479.88
2018,2,1,13,30,744.0,120.0,2.4,20.9,535.0,602.89,471.23
2018,2,1,13,45,781.5,103.5,2.4,20.85,524.5,584.02,457.18
2018,2,1,14,0,819.0,87.0,2.4,20.8,514.0,561.59,439.94
2018,2,1,14,15,840.5,77.0,2.3,20.5,494.5,532.49,416.91
2018,2,1,14,30,862.0,67.0,2.2,20.2,475.0,498.91,389.7
2018,2,1,14,45,757.0,81.5,2.1,19.95,420.5,430.65,335.23
2018,2,1,15,0,652.0,96.0,2.0,19.7,366.0,367.88,284.61
2018,2,1,15,15,644.0,87.0,2.0,19.7,331.5,324.67,247.71
2018,2,1,15,30,636.0,78.0,2.0,19.7,297.0,280.97,209.36
2018,2,1,15,45,611.0,70.0,1.55,18.0,257.5,233.39,168.39
2018,2,1,16,0,586.0,62.0,1.1,16.3,218.0,187.4,128.34
2018,2,1,16,15,532.0,55.0,1.15,15.55,176.0,139.45,88.4
2018,2,1,16,30,478.0,48.0,1.2,14.8,134.0,96.66,55.03
2018,2,1,16,45,383.5,39.5,1.25,14.0,95.5,55.66,28.61
2018,2,1,17,0,289.0,31.0,1.3,13.2,57.0,24.87,14.7
2018,2,1,17,15,168.0,18.0,1.3,12.9,31.0,14.66,0.0
2018,2,1,17,30,47.0,5.0,1.3,12.6,5.0,4.91,0.0
2018,2,1,17,45,23.5,2.5,1.3,12.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.5,0.9,9.95,1.0,0.0,0.0
2018,2,2,7,0,27.0,3.0,0.9,10.1,2.0,0.0,0.0
2018,2,2,7,15,106.5,13.5,0.95,10.85,19.0,40.61,0.0
2018,2,2,7,30,186.0,24.0,1.0,11.6,36.0,95.34,46.4
2018,2,2,7,45,272.5,36.5,1.0,12.35,70.5,153.35,114.57
2018,2,2,8,0,359.0,49.0,1.0,13.1,105.0,214.45,168.43
2018,2,2,8,15,403.0,60.5,1.1,13.75,143.0,262.62,210.97
2018,2,2,8,30,447.0,72.0,1.2,14.4,181.0,313.6,254.53
2018,2,2,8,45,437.5,88.5,1.35,15.05,212.5,342.57,279.17
2018,2,2,9,0,428.0,105.0,1.5,15.7,244.0,371.49,302.68
2018,2,2,9,15,490.5,110.0,1.55,16.4,289.5,427.67,347.0
2018,2,2,9,30,553.0,115.0,1.6,17.1,335.0,489.42,394.18
2018,2,2,9,45,551.0,127.5,1.65,17.85,364.0,513.66,411.09
2018,2,2,10,0,549.0,140.0,1.7,18.6,393.0,538.88,428.46
2018,2,2,10,15,522.0,158.5,1.7,19.15,411.5,551.35,435.59
2018,2,2,10,30,495.0,177.0,1.7,19.7,430.0,560.64,440.26
2018,2,2,10,45,436.0,201.0,1.75,20.2,431.5,549.79,429.77
2018,2,2,11,0,377.0,225.0,1.8,20.7,433.0,527.92,411.47
2018,2,2,11,15,361.5,236.5,1.8,20.95,441.0,530.07,411.92
2018,2,2,11,30,346.0,248.0,1.8,21.2,449.0,530.6,411.03
2018,2,2,11,45,350.0,251.5,1.8,21.4,457.5,535.36,413.89
2018,2,2,12,0,354.0,255.0,1.8,21.6,466.0,538.75,415.74
2018,2,2,12,15,380.0,249.5,1.75,21.65,476.5,547.03,421.77
2018,2,2,12,30,406.0,244.0,1.7,21.7,487.0,553.46,426.36
2018,2,2,12,45,428.0,234.5,1.7,21.7,488.0,556.68,428.81
2018,2,2,13,0,450.0,225.0,1.7,21.7,489.0,551.51,425.29
2018,2,2,13,15,525.5,195.0,1.65,21.65,496.0,557.99,431.11
2018,2,2,13,30,601.0,165.0,1.6,21.6,503.0,561.38,434.2
2018,2,2,13,45,639.5,146.5,1.6,21.55,493.5,546.3,423.21
2018,2,2,14,0,678.0,128.0,1.6,21.5,484.0,526.84,408.68
2018,2,2,14,15,596.5,139.5,1.5,21.2,440.5,469.02,364.18
2018,2,2,14,30,515.0,151.0,1.4,20.9,397.0,413.54,321.2
2018,2,2,14,45,584.5,124.5,1.35,20.6,384.0,397.61,307.98
2018,2,2,15,0,654.0,98.0,1.3,20.3,371.0,372.79,286.43
2018,2,2,15,15,703.0,79.0,1.3,20.3,346.5,340.37,257.46
2018,2,2,15,30,752.0,60.0,1.3,20.3,322.0,302.78,222.86
2018,2,2,15,45,682.0,60.0,1.1,18.85,273.5,245.4,175.09
2018,2,2,16,0,612.0,60.0,0.9,17.4,225.0,192.87,131.32
2018,2,2,16,15,534.5,55.5,0.95,16.8,180.0,141.88,89.9
2018,2,2,16,30,457.0,51.0,1.0,16.2,135.0,98.52,57.07
2018,2,2,16,45,369.5,41.5,1.1,15.6,96.5,57.81,30.34
2018,2,2,17,0,282.0,32.0,1.2,15.0,58.0,26.56,16.22
2018,2,2,17,15,163.5,19.0,1.15,14.7,32.0,15.48,0.0
2018,2,2,17,30,45.0,6.0,1.1,14.4,6.0,5.9,0.0
2018,2,2,17,45,22.5,3.0,1.1,14.15,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,6,45,10.0,1.5,1.05,9.35,1.0,0.0,0.0
2018,2,3,7,0,20.0,3.0,1.0,9.6,2.0,0.0,0.0
2018,2,3,7,15,166.5,14.5,1.1,10.6,24.5,57.33,0.0
2018,2,3,7,30,313.0,26.0,1.2,11.6,47.0,137.01,73.92
2018,2,3,7,45,433.5,34.0,1.3,12.55,88.5,208.88,156.63
2018,2,3,8,0,554.0,42.0,1.4,13.5,130.0,285.84,224.03
2018,2,3,8,15,623.5,47.0,1.45,14.2,177.0,343.44,274.82
2018,2,3,8,30,693.0,52.0,1.5,14.9,224.0,408.98,330.08
2018,2,3,8,45,737.5,56.0,1.5,15.55,270.5,463.95,375.02
2018,2,3,9,0,782.0,60.0,1.5,16.2,317.0,520.16,419.14
2018,2,3,9,15,814.5,62.0,1.45,17.0,360.5,567.68,454.53
2018,2,3,9,30,847.0,64.0,1.4,17.8,404.0,614.72,488.22
2018,2,3,9,45,871.5,65.5,1.35,18.6,443.0,650.96,512.93
2018,2,3,10,0,896.0,67.0,1.3,19.4,482.0,689.6,537.46
2018,2,3,10,15,909.5,68.0,1.2,19.95,513.5,718.04,553.91
2018,2,3,10,30,923.0,69.0,1.1,20.5,545.0,743.83,568.22
2018,2,3,10,45,931.5,70.0,1.0,21.05,569.5,763.1,577.79
2018,2,3,11,0,940.0,71.0,0.9,21.6,594.0,779.2,585.08
2018,2,3,11,15,945.5,71.5,0.75,21.85,611.0,789.17,588.11
2018,2,3,11,30,951.0,72.0,0.6,22.1,628.0,795.7,588.78
2018,2,3,11,45,954.5,72.5,0.45,22.4,637.5,797.22,586.04
2018,2,3,12,0,958.0,73.0,0.3,22.7,647.0,795.17,581.15
2018,2,3,12,15,958.5,73.0,0.35,22.85,648.5,786.78,576.1
2018,2,3,12,30,959.0,73.0,0.4,23.0,650.0,774.89,568.97
2018,2,3,12,45,957.0,72.5,0.5,23.15,643.0,757.21,558.96
2018,2,3,13,0,955.0,72.0,0.6,23.3,636.0,736.24,546.74
2018,2,3,13,15,949.5,71.5,0.65,23.3,621.0,709.73,530.3
2018,2,3,13,30,944.0,71.0,0.7,23.3,606.0,680.31,510.7
2018,2,3,13,45,936.0,70.0,0.75,23.3,583.5,646.08,486.91
2018,2,3,14,0,928.0,69.0,0.8,23.3,561.0,609.43,460.77
2018,2,3,14,15,915.5,67.5,0.85,23.1,531.0,567.6,430.48
2018,2,3,14,30,903.0,66.0,0.9,22.9,501.0,524.1,397.95
2018,2,3,14,45,885.5,64.5,0.95,22.7,465.0,476.87,361.52
2018,2,3,15,0,868.0,63.0,1.0,22.5,429.0,428.89,323.21
2018,2,3,15,15,843.5,60.5,1.0,22.5,387.5,376.83,280.15
2018,2,3,15,30,819.0,58.0,1.0,22.5,346.0,324.75,235.93
2018,2,3,15,45,781.5,54.5,0.95,20.9,300.5,269.21,189.54
2018,2,3,16,0,744.0,51.0,0.9,19.3,255.0,216.15,144.41
2018,2,3,16,15,685.5,47.0,0.95,18.45,208.0,161.88,99.38
2018,2,3,16,30,627.0,43.0,1.0,17.6,161.0,113.06,61.41
2018,2,3,16,45,529.5,36.5,1.1,16.8,116.5,65.28,30.8
2018,2,3,17,0,432.0,30.0,1.2,16.0,72.0,26.11,15.99
2018,2,3,17,15,265.5,19.5,1.2,15.65,41.0,15.79,0.0
2018,2,3,17,30,99.0,9.0,1.2,15.3,10.0,8.85,0.0
2018,2,3,17,45,49.5,4.5,1.2,15.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,6,45,9.5,1.0,1.05,10.8,0.5,0.0,0.0
2018,2,4,7,0,19.0,2.0,1.0,10.9,1.0,0.0,0.0
2018,2,4,7,15,151.0,14.5,1.0,11.65,24.0,53.64,0.0
2018,2,4,7,30,283.0,27.0,1.0,12.4,47.0,130.2,74.7
2018,2,4,7,45,409.5,34.5,0.95,13.2,88.0,201.92,151.57
2018,2,4,8,0,536.0,42.0,0.9,14.0,129.0,279.98,218.82
2018,2,4,8,15,494.0,58.0,0.9,14.55,158.0,302.81,241.81
2018,2,4,8,30,452.0,74.0,0.9,15.1,187.0,320.68,258.86
2018,2,4,8,45,429.5,92.5,0.85,15.7,216.5,345.32,279.33
2018,2,4,9,0,407.0,111.0,0.8,16.3,246.0,368.89,297.56
2018,2,4,9,15,400.5,129.0,0.75,17.0,276.0,398.45,319.4
2018,2,4,9,30,394.0,147.0,0.7,17.7,306.0,426.15,338.89
2018,2,4,9,45,479.5,142.5,0.65,18.45,354.0,487.13,384.02
2018,2,4,10,0,565.0,138.0,0.6,19.2,402.0,550.82,429.33
2018,2,4,10,15,548.0,153.0,0.8,19.65,423.0,566.63,440.27
2018,2,4,10,30,531.0,168.0,1.0,20.1,444.0,579.64,449.44
2018,2,4,10,45,531.5,177.0,1.2,20.6,464.0,596.14,461.24
2018,2,4,11,0,532.0,186.0,1.4,21.1,484.0,610.56,471.33
2018,2,4,11,15,560.0,184.0,1.5,21.25,506.0,631.42,486.57
2018,2,4,11,30,588.0,182.0,1.6,21.4,528.0,650.39,500.35
2018,2,4,11,45,678.0,156.5,1.7,21.55,561.0,691.83,531.31
2018,2,4,12,0,768.0,131.0,1.8,21.7,594.0,726.7,556.84
2018,2,4,12,15,729.0,143.5,1.8,21.75,584.0,703.62,539.46
2018,2,4,12,30,690.0,156.0,1.8,21.8,574.0,678.27,520.54
2018,2,4,12,45,549.0,196.0,1.85,21.85,526.5,605.03,465.76
2018,2,4,13,0,408.0,236.0,1.9,21.9,479.0,531.38,410.11
2018,2,4,13,15,494.0,205.5,1.9,21.85,492.5,551.42,426.69
2018,2,4,13,30,580.0,175.0,1.9,21.8,506.0,560.07,434.06
2018,2,4,13,45,637.0,150.0,1.9,21.75,501.0,552.67,428.93
2018,2,4,14,0,694.0,125.0,1.9,21.7,496.0,537.53,417.8
2018,2,4,14,15,713.0,112.0,1.75,21.4,475.0,508.2,394.95
2018,2,4,14,30,732.0,99.0,1.6,21.1,454.0,475.56,368.99
2018,2,4,14,45,643.5,111.0,1.5,20.8,406.5,415.2,321.43
2018,2,4,15,0,555.0,123.0,1.4,20.5,359.0,360.25,277.69
2018,2,4,15,15,543.5,111.5,1.4,20.5,324.5,317.4,242.19
2018,2,4,15,30,532.0,100.0,1.4,20.5,290.0,274.58,205.78
2018,2,4,15,45,485.5,92.5,1.15,19.05,248.5,225.13,164.99
2018,2,4,16,0,439.0,85.0,0.9,17.6,207.0,180.81,128.16
2018,2,4,16,15,446.0,69.0,0.95,16.95,173.5,142.76,94.56
2018,2,4,16,30,453.0,53.0,1.0,16.3,140.0,102.5,60.45
2018,2,4,16,45,437.5,43.0,1.05,15.65,107.5,65.55,33.92
2018,2,4,17,0,422.0,33.0,1.1,15.0,75.0,30.1,19.6
2018,2,4,17,15,258.5,21.5,1.1,14.75,43.0,17.63,0.0
2018,2,4,17,30,95.0,10.0,1.1,14.5,11.0,9.83,0.0
2018,2,4,17,45,47.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.0,2.0,0.55,11.8,1.5,0.0,0.0
2018,2,5,7,0,32.0,4.0,0.5,12.1,3.0,0.0,0.0
2018,2,5,7,15,162.0,14.5,0.5,12.8,24.5,56.86,0.0
2018,2,5,7,30,292.0,25.0,0.5,13.5,46.0,132.88,79.78
2018,2,5,7,45,410.0,35.0,0.5,14.25,89.5,203.66,152.44
2018,2,5,8,0,528.0,45.0,0.5,15.0,133.0,281.53,218.73
2018,2,5,8,15,632.0,46.5,0.65,15.55,184.0,350.17,277.1
2018,2,5,8,30,736.0,48.0,0.8,16.1,235.0,429.42,342.17
2018,2,5,8,45,776.0,51.5,0.9,16.65,282.0,483.35,385.73
2018,2,5,9,0,816.0,55.0,1.0,17.2,329.0,538.14,428.52
2018,2,5,9,15,844.5,57.0,1.2,17.85,372.0,580.73,461.57
2018,2,5,9,30,873.0,59.0,1.4,18.5,415.0,626.3,495.84
2018,2,5,9,45,894.0,60.0,1.6,19.2,453.5,664.65,523.52
2018,2,5,10,0,915.0,61.0,1.8,19.9,492.0,701.16,548.36
2018,2,5,10,15,926.5,62.0,1.95,20.3,523.0,728.82,566.89
2018,2,5,10,30,938.0,63.0,2.1,20.7,554.0,753.69,583.42
2018,2,5,10,45,945.0,64.5,2.25,21.15,578.5,772.84,595.8
2018,2,5,11,0,952.0,66.0,2.4,21.6,603.0,788.7,605.93
2018,2,5,11,15,956.5,67.0,2.55,21.75,620.0,798.72,612.76
2018,2,5,11,30,961.0,68.0,2.7,21.9,637.0,805.21,617.28
2018,2,5,11,45,963.0,69.0,2.85,22.1,646.5,806.25,617.98
2018,2,5,12,0,965.0,70.0,3.0,22.3,656.0,803.68,616.31
2018,2,5,12,15,963.0,71.0,3.0,22.35,657.0,794.54,609.66
2018,2,5,12,30,961.0,72.0,3.0,22.4,658.0,781.9,600.73
2018,2,5,12,45,955.5,73.0,3.05,22.4,650.5,763.34,588.11
2018,2,5,13,0,950.0,74.0,3.1,22.4,643.0,741.57,573.29
2018,2,5,13,15,946.0,73.0,3.05,22.35,628.5,715.56,555.11
2018,2,5,13,30,942.0,72.0,3.0,22.3,614.0,686.57,534.06
2018,2,5,13,45,934.5,71.0,2.95,22.2,591.5,652.6,508.4
2018,2,5,14,0,927.0,70.0,2.9,22.1,569.0,616.17,480.44
2018,2,5,14,15,915.0,68.5,2.8,21.85,539.0,574.49,448.05
2018,2,5,14,30,903.0,67.0,2.7,21.6,509.0,531.1,413.59
2018,2,5,14,45,880.5,65.0,2.6,21.35,470.5,480.81,373.04
2018,2,5,15,0,858.0,63.0,2.5,21.1,432.0,430.22,331.19
2018,2,5,15,15,839.5,60.5,2.5,21.1,393.0,380.63,288.82
2018,2,5,15,30,821.0,58.0,2.5,21.1,354.0,330.45,244.87
2018,2,5,15,45,703.0,65.0,1.85,19.5,295.5,262.41,189.21
2018,2,5,16,0,585.0,72.0,1.2,17.9,237.0,203.79,141.74
2018,2,5,16,15,489.0,64.5,1.2,17.0,185.5,147.17,96.57
2018,2,5,16,30,393.0,57.0,1.2,16.1,134.0,100.33,61.31
2018,2,5,16,45,427.5,43.5,1.25,15.15,106.0,66.53,34.87
2018,2,5,17,0,462.0,30.0,1.3,14.2,78.0,30.62,15.52
2018,2,5,17,15,289.0,20.5,1.25,14.05,45.0,16.37,1.1
2018,2,5,17,30,116.0,11.0,1.2,13.9,12.0,10.81,0.0
2018,2,5,17,45,58.0,5.5,1.2,13.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,6,45,15.5,2.0,1.1,8.85,1.5,0.0,0.0
2018,2,6,7,0,31.0,4.0,1.0,9.2,3.0,0.0,0.0
2018,2,6,7,15,211.5,15.0,1.05,10.15,29.5,70.86,0.0
2018,2,6,7,30,392.0,26.0,1.1,11.1,56.0,166.85,105.92
2018,2,6,7,45,524.5,31.5,1.1,12.05,102.0,238.71,180.98
2018,2,6,8,0,657.0,37.0,1.1,13.0,148.0,323.5,254.19
2018,2,6,8,15,718.5,41.0,1.15,13.65,197.0,384.86,307.8
2018,2,6,8,30,780.0,45.0,1.2,14.3,246.0,449.73,362.11
2018,2,6,8,45,819.0,48.0,1.25,15.0,294.0,500.83,403.73
2018,2,6,9,0,858.0,51.0,1.3,15.7,342.0,555.94,446.64
2018,2,6,9,15,885.5,52.5,1.45,16.35,386.0,602.59,482.42
2018,2,6,9,30,913.0,54.0,1.6,17.0,430.0,648.39,516.55
2018,2,6,9,45,933.0,55.0,1.8,17.65,469.5,687.34,544.25
2018,2,6,10,0,953.0,56.0,2.0,18.3,509.0,724.27,569.47
2018,2,6,10,15,966.0,57.5,2.1,18.75,542.0,754.52,589.35
2018,2,6,10,30,979.0,59.0,2.2,19.2,575.0,781.87,607.1
2018,2,6,10,45,987.5,59.5,2.3,19.6,600.5,801.61,619.58
2018,2,6,11,0,996.0,60.0,2.4,20.0,626.0,817.97,629.79
2018,2,6,11,15,1001.5,60.0,2.4,20.2,643.5,827.96,635.39
2018,2,6,11,30,1007.0,60.0,2.4,20.4,661.0,834.28,638.61
2018,2,6,11,45,1009.5,61.0,2.45,20.6,671.0,835.73,639.02
2018,2,6,12,0,1012.0,62.0,2.5,20.8,681.0,833.4,636.99
2018,2,6,12,15,1010.5,63.0,2.45,20.85,682.5,824.3,630.07
2018,2,6,12,30,1009.0,64.0,2.4,20.9,684.0,811.51,620.79
2018,2,6,12,45,1005.0,65.0,2.4,20.95,677.0,793.3,608.24
2018,2,6,13,0,1001.0,66.0,2.4,21.0,670.0,771.66,593.4
2018,2,6,13,15,995.5,66.0,2.4,20.95,654.5,744.59,575.01
2018,2,6,13,30,990.0,66.0,2.4,20.9,639.0,714.43,554.22
2018,2,6,13,45,980.5,65.0,2.35,20.85,615.0,677.8,526.76
2018,2,6,14,0,971.0,64.0,2.3,20.8,591.0,638.69,496.98
2018,2,6,14,15,959.0,63.0,2.25,20.5,560.5,595.94,464.3
2018,2,6,14,30,947.0,62.0,2.2,20.2,530.0,551.35,429.34
2018,2,6,14,45,929.5,61.0,2.1,19.95,493.0,502.58,389.97
2018,2,6,15,0,912.0,60.0,2.0,19.7,456.0,452.93,348.81
2018,2,6,15,15,888.5,58.0,2.0,19.7,413.5,399.39,303.49
2018,2,6,15,30,865.0,56.0,2.0,19.7,371.0,346.15,257.18
2018,2,6,15,45,830.5,53.0,1.55,18.2,324.0,289.39,208.06
2018,2,6,16,0,796.0,50.0,1.1,16.7,277.0,233.75,159.3
2018,2,6,16,15,744.0,46.0,1.15,15.9,228.5,177.22,111.15
2018,2,6,16,30,692.0,42.0,1.2,15.1,180.0,125.37,69.33
2018,2,6,16,45,603.0,36.0,1.2,14.25,133.0,74.08,34.76
2018,2,6,17,0,514.0,30.0,1.2,13.4,86.0,32.44,15.82
2018,2,6,17,15,327.0,21.0,1.2,13.25,50.0,16.67,2.97
2018,2,6,17,30,140.0,12.0,1.2,13.1,14.0,11.8,0.0
2018,2,6,17,45,70.0,6.0,1.2,12.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,29.5,3.0,1.25,8.9,2.5,0.0,0.0
2018,2,7,7,0,59.0,6.0,1.2,9.2,5.0,0.0,0.0
2018,2,7,7,15,227.5,16.5,1.35,10.25,32.0,77.12,0.0
2018,2,7,7,30,396.0,27.0,1.5,11.3,59.0,171.02,112.31
2018,2,7,7,45,504.0,33.5,1.65,12.35,102.5,234.64,179.02
2018,2,7,8,0,612.0,40.0,1.8,13.4,146.0,310.11,245.35
2018,2,7,8,15,673.0,44.5,1.85,14.1,193.5,370.24,298.22
2018,2,7,8,30,734.0,49.0,1.9,14.8,241.0,433.87,351.92
2018,2,7,8,45,773.0,53.0,1.95,15.45,288.0,488.12,396.35
2018,2,7,9,0,812.0,57.0,2.0,16.1,335.0,543.19,439.72
2018,2,7,9,15,839.5,58.5,2.15,16.95,378.0,584.71,471.6
2018,2,7,9,30,867.0,60.0,2.3,17.8,421.0,629.18,504.64
2018,2,7,9,45,886.5,61.5,2.45,18.6,459.0,667.19,531.4
2018,2,7,10,0,906.0,63.0,2.6,19.4,497.0,703.31,555.53
2018,2,7,10,15,918.5,65.0,2.65,19.85,529.5,732.82,574.8
2018,2,7,10,30,931.0,67.0,2.7,20.3,562.0,759.59,591.99
2018,2,7,10,45,939.5,67.5,2.7,20.8,586.5,778.68,603.25
2018,2,7,11,0,948.0,68.0,2.7,21.3,611.0,794.55,612.29
2018,2,7,11,15,953.0,69.0,2.65,21.5,628.5,804.98,617.97
2018,2,7,11,30,958.0,70.0,2.6,21.7,646.0,811.9,621.34
2018,2,7,11,45,960.0,70.5,2.6,21.9,655.0,812.4,620.72
2018,2,7,12,0,962.0,71.0,2.6,22.1,664.0,809.3,617.81
2018,2,7,12,15,958.5,72.5,2.5,22.2,664.5,799.61,610.05
2018,2,7,12,30,955.0,74.0,2.4,22.3,665.0,786.44,600.06
2018,2,7,12,45,948.0,76.0,2.35,22.35,657.5,767.92,586.94
2018,2,7,13,0,941.0,78.0,2.3,22.4,650.0,746.23,571.74
2018,2,7,13,15,935.5,77.0,2.2,22.35,634.5,719.32,552.83
2018,2,7,13,30,930.0,76.0,2.1,22.3,619.0,689.53,531.42
2018,2,7,13,45,921.5,75.5,2.0,22.25,596.5,655.68,505.87
2018,2,7,14,0,913.0,75.0,1.9,22.2,574.0,619.46,478.18
2018,2,7,14,15,900.5,73.5,1.8,21.95,544.0,577.81,446.35
2018,2,7,14,30,888.0,72.0,1.7,21.7,514.0,534.51,412.54
2018,2,7,14,45,870.0,70.5,1.55,21.45,478.0,487.21,374.66
2018,2,7,15,0,852.0,69.0,1.4,21.2,442.0,439.24,335.29
2018,2,7,15,15,827.5,66.0,1.4,21.2,400.5,386.57,291.58
2018,2,7,15,30,803.0,63.0,1.4,21.2,359.0,334.46,247.13
2018,2,7,15,45,766.5,60.0,1.1,19.8,313.5,279.78,200.62
2018,2,7,16,0,730.0,57.0,0.8,18.4,268.0,227.53,155.5
2018,2,7,16,15,673.5,52.5,0.85,17.5,220.5,172.94,109.88
2018,2,7,16,30,617.0,48.0,0.9,16.6,173.0,123.65,70.66
2018,2,7,16,45,525.0,41.0,1.0,15.7,127.5,73.38,36.41
2018,2,7,17,0,433.0,34.0,1.1,14.8,82.0,34.42,17.4
2018,2,7,17,15,278.0,23.5,1.1,14.35,48.5,18.97,5.6
2018,2,7,17,30,123.0,13.0,1.1,13.9,15.0,12.78,0.0
2018,2,7,17,45,61.5,6.5,1.1,13.45,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,6,45,29.0,3.5,0.95,10.75,3.0,0.0,0.0
2018,2,8,7,0,58.0,7.0,0.9,11.0,6.0,0.0,0.0
2018,2,8,7,15,225.0,17.5,0.9,11.9,33.5,77.98,0.0
2018,2,8,7,30,392.0,28.0,0.9,12.8,61.0,172.74,115.68
2018,2,8,7,45,500.5,35.0,0.9,13.65,105.0,240.08,182.33
2018,2,8,8,0,609.0,42.0,0.9,14.5,149.0,312.75,245.26
2018,2,8,8,15,671.0,47.0,0.9,15.1,197.5,374.1,297.9
2018,2,8,8,30,733.0,52.0,0.9,15.7,246.0,439.03,351.19
2018,2,8,8,45,772.5,55.5,0.95,16.35,293.0,493.15,394.35
2018,2,8,9,0,812.0,59.0,1.0,17.0,340.0,548.09,436.48
2018,2,8,9,15,841.0,60.5,0.95,17.8,383.5,594.62,469.81
2018,2,8,9,30,870.0,62.0,0.9,18.6,427.0,636.3,498.46
2018,2,8,9,45,890.5,63.5,0.9,19.4,466.0,675.17,523.72
2018,2,8,10,0,911.0,65.0,0.9,20.2,505.0,712.17,546.4
2018,2,8,10,15,924.0,66.0,1.0,20.7,537.0,741.04,564.95
2018,2,8,10,30,937.0,67.0,1.1,21.2,569.0,767.17,581.6
2018,2,8,10,45,946.0,68.0,1.15,21.7,594.5,787.35,593.56
2018,2,8,11,0,955.0,69.0,1.2,22.2,620.0,804.3,603.41
2018,2,8,11,15,961.0,69.5,1.3,22.4,637.5,815.0,610.47
2018,2,8,11,30,967.0,70.0,1.4,22.6,655.0,822.17,615.32
2018,2,8,11,45,970.0,70.0,1.45,22.8,664.5,822.87,615.39
2018,2,8,12,0,973.0,70.0,1.5,23.0,674.0,819.94,613.23
2018,2,8,12,15,974.0,70.0,1.55,23.05,675.5,811.86,608.1
2018,2,8,12,30,975.0,70.0,1.6,23.1,677.0,800.17,600.69
2018,2,8,12,45,973.5,69.0,1.65,23.15,670.0,782.01,588.98
2018,2,8,13,0,972.0,68.0,1.7,23.2,663.0,760.45,575.02
2018,2,8,13,15,967.5,67.5,1.75,23.15,648.0,734.08,557.94
2018,2,8,13,30,963.0,67.0,1.8,23.1,633.0,704.67,538.67
2018,2,8,13,45,955.5,66.5,1.8,23.0,610.5,670.48,514.01
2018,2,8,14,0,948.0,66.0,1.8,22.9,588.0,633.75,486.88
2018,2,8,14,15,937.0,64.5,1.8,22.7,558.0,591.67,455.39
2018,2,8,14,30,926.0,63.0,1.8,22.5,528.0,547.74,421.66
2018,2,8,14,45,910.0,61.0,1.75,22.25,491.5,499.29,383.41
2018,2,8,15,0,894.0,59.0,1.7,22.0,455.0,449.91,343.31
2018,2,8,15,15,871.5,57.5,1.7,22.0,413.5,397.85,299.83
2018,2,8,15,30,849.0,56.0,1.7,22.0,372.0,346.02,255.31
2018,2,8,15,45,816.0,53.0,1.35,20.5,326.0,290.17,207.65
2018,2,8,16,0,783.0,50.0,1.0,19.0,280.0,235.29,160.09
2018,2,8,16,15,733.0,46.0,1.05,18.05,232.0,179.4,112.81
2018,2,8,16,30,683.0,42.0,1.1,17.1,184.0,127.99,71.3
2018,2,8,16,45,598.5,36.5,1.15,16.2,137.0,77.41,36.69
2018,2,8,17,0,514.0,31.0,1.2,15.3,90.0,35.99,16.88
2018,2,8,17,15,345.5,22.5,1.2,14.95,54.0,17.74,5.91
2018,2,8,17,30,177.0,14.0,1.2,14.6,18.0,13.76,0.0
2018,2,8,17,45,88.5,7.0,1.2,14.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,6,45,41.0,3.5,0.85,11.15,3.0,0.0,0.0
2018,2,9,7,0,82.0,7.0,0.8,11.4,6.0,0.0,0.0
2018,2,9,7,15,273.0,16.5,0.9,12.2,36.0,90.66,0.0
2018,2,9,7,30,464.0,26.0,1.0,13.0,66.0,191.53,130.65
2018,2,9,7,45,564.5,31.5,1.05,13.85,111.5,258.03,196.27
2018,2,9,8,0,665.0,37.0,1.1,14.7,157.0,332.46,261.03
2018,2,9,8,15,722.0,41.0,1.2,15.3,205.5,392.73,313.4
2018,2,9,8,30,779.0,45.0,1.3,15.9,254.0,452.88,363.79
2018,2,9,8,45,815.5,47.5,1.4,16.5,301.5,505.7,406.63
2018,2,9,9,0,852.0,50.0,1.5,17.1,349.0,559.19,448.39
2018,2,9,9,15,876.5,52.0,1.6,17.8,392.5,604.87,482.73
2018,2,9,9,30,901.0,54.0,1.7,18.5,436.0,649.51,515.26
2018,2,9,9,45,918.0,55.5,1.85,19.2,474.5,687.07,540.73
2018,2,9,10,0,935.0,57.0,2.0,19.9,513.0,722.49,564.22
2018,2,9,10,15,947.0,58.5,2.15,20.45,545.5,751.88,583.5
2018,2,9,10,30,959.0,60.0,2.3,21.0,578.0,778.41,600.68
2018,2,9,10,45,967.5,60.5,2.5,21.55,603.0,798.06,613.35
2018,2,9,11,0,976.0,61.0,2.7,22.1,628.0,814.38,623.75
2018,2,9,11,15,981.5,62.0,2.8,22.4,646.0,825.5,630.56
2018,2,9,11,30,987.0,63.0,2.9,22.7,664.0,833.01,635.0
2018,2,9,11,45,990.0,63.5,3.0,23.0,674.0,834.33,635.31
2018,2,9,12,0,993.0,64.0,3.1,23.3,684.0,831.92,633.21
2018,2,9,12,15,992.5,65.0,3.2,23.35,686.0,823.7,627.82
2018,2,9,12,30,992.0,66.0,3.3,23.4,688.0,811.81,620.02
2018,2,9,12,45,988.5,66.5,3.35,23.5,681.0,793.59,607.5
2018,2,9,13,0,985.0,67.0,3.4,23.6,674.0,771.95,592.67
2018,2,9,13,15,980.0,67.0,3.4,23.5,659.0,745.46,574.65
2018,2,9,13,30,975.0,67.0,3.4,23.4,644.0,715.88,554.41
2018,2,9,13,45,960.0,67.5,3.4,23.3,618.5,677.64,526.35
2018,2,9,14,0,945.0,68.0,3.4,23.2,593.0,637.28,495.86
2018,2,9,14,15,910.0,70.0,3.3,22.85,554.0,585.45,456.3
2018,2,9,14,30,875.0,72.0,3.2,22.5,515.0,533.55,415.86
2018,2,9,14,45,861.5,70.0,3.1,22.15,481.0,488.22,379.44
2018,2,9,15,0,848.0,68.0,3.0,21.8,447.0,441.84,341.11
2018,2,9,15,15,852.0,62.5,3.0,21.8,413.0,398.01,303.14
2018,2,9,15,30,856.0,57.0,3.0,21.8,379.0,351.99,262.17
2018,2,9,15,45,783.5,57.5,2.25,20.2,324.5,286.79,207.49
2018,2,9,16,0,711.0,58.0,1.5,18.6,270.0,228.16,157.9
2018,2,9,16,15,557.5,61.0,1.45,17.55,209.5,162.03,106.4
2018,2,9,16,30,404.0,64.0,1.4,16.5,149.0,111.99,70.44
2018,2,9,16,45,372.5,50.0,1.35,15.45,113.0,73.02,41.34
2018,2,9,17,0,341.0,36.0,1.3,14.4,77.0,36.56,19.28
2018,2,9,17,15,236.5,25.0,1.3,14.25,47.0,20.0,8.33
2018,2,9,17,30,132.0,14.0,1.3,14.1,17.0,13.76,0.0
2018,2,9,17,45,66.0,7.0,1.25,13.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,6,45,22.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,2,10,7,0,45.0,5.0,0.8,8.5,5.0,4.91,0.0
2018,2,10,7,15,104.0,18.5,0.95,9.15,26.0,46.82,0.0
2018,2,10,7,30,163.0,32.0,1.1,9.8,47.0,105.97,74.65
2018,2,10,7,45,287.0,44.0,1.25,10.45,89.5,172.21,134.26
2018,2,10,8,0,411.0,56.0,1.4,11.1,132.0,251.86,202.84
2018,2,10,8,15,566.5,54.5,1.55,11.75,191.0,341.02,278.43
2018,2,10,8,30,722.0,53.0,1.7,12.4,250.0,439.15,359.67
2018,2,10,8,45,775.5,54.0,1.85,13.1,299.5,497.89,407.68
2018,2,10,9,0,829.0,55.0,2.0,13.8,349.0,554.65,452.92
2018,2,10,9,15,854.0,57.5,2.3,14.6,392.5,600.54,488.77
2018,2,10,9,30,879.0,60.0,2.6,15.4,436.0,645.48,522.97
2018,2,10,9,45,895.5,62.0,2.9,16.2,474.0,682.74,549.36
2018,2,10,10,0,912.0,64.0,3.2,17.0,512.0,717.89,573.6
2018,2,10,10,15,924.5,65.5,3.3,17.3,544.5,747.18,593.5
2018,2,10,10,30,937.0,67.0,3.4,17.6,577.0,773.69,611.31
2018,2,10,10,45,945.5,68.0,3.55,17.95,602.0,793.62,624.46
2018,2,10,11,0,954.0,69.0,3.7,18.3,627.0,810.28,635.34
2018,2,10,11,15,959.0,69.5,3.75,18.45,644.5,820.28,641.54
2018,2,10,11,30,964.0,70.0,3.8,18.6,662.0,826.73,645.38
2018,2,10,11,45,933.0,82.0,3.85,18.75,662.0,814.69,636.12
2018,2,10,12,0,902.0,94.0,3.9,18.9,662.0,799.03,624.52
2018,2,10,12,15,886.5,99.5,3.9,18.95,658.5,788.6,616.85
2018,2,10,12,30,871.0,105.0,3.9,19.0,655.0,771.16,604.2
2018,2,10,12,45,777.0,134.0,3.95,19.05,621.0,720.32,567.4
2018,2,10,13,0,683.0,163.0,4.0,19.1,587.0,667.39,526.54
2018,2,10,13,15,745.0,138.5,4.1,19.05,591.0,667.03,527.82
2018,2,10,13,30,807.0,114.0,4.2,19.0,595.0,660.04,523.61
2018,2,10,13,45,793.0,112.5,4.25,18.95,571.0,624.46,496.3
2018,2,10,14,0,779.0,111.0,4.3,18.9,547.0,587.25,467.46
2018,2,10,14,15,827.5,93.0,4.3,18.6,534.5,566.94,451.78
2018,2,10,14,30,876.0,75.0,4.3,18.3,522.0,540.03,430.07
2018,2,10,14,45,884.5,69.0,4.3,18.05,493.5,501.08,397.67
2018,2,10,15,0,893.0,63.0,4.3,17.8,465.0,459.22,361.83
2018,2,10,15,15,856.5,62.5,4.3,17.8,419.5,402.42,313.04
2018,2,10,15,30,820.0,62.0,4.3,17.8,374.0,346.59,264.05
2018,2,10,15,45,779.0,58.5,3.7,16.7,325.5,288.76,213.37
2018,2,10,16,0,738.0,55.0,3.1,15.6,277.0,233.79,164.64
2018,2,10,16,15,630.0,55.5,2.75,14.6,222.5,172.04,113.53
2018,2,10,16,30,522.0,56.0,2.4,13.6,168.0,122.06,74.65
2018,2,10,16,45,408.5,48.0,2.1,12.6,122.0,74.89,41.87
2018,2,10,17,0,295.0,40.0,1.8,11.6,76.0,39.51,22.3
2018,2,10,17,15,215.0,26.5,1.75,11.15,46.5,21.28,10.15
2018,2,10,17,30,135.0,13.0,1.7,10.7,17.0,12.78,0.0
2018,2,10,17,45,67.5,6.5,1.65,10.3,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,45,38.0,3.5,1.15,7.15,3.5,0.0,0.0
2018,2,11,7,0,76.0,7.0,1.1,7.5,7.0,24.41,0.0
2018,2,11,7,15,259.5,18.0,1.35,8.45,39.0,100.29,0.0
2018,2,11,7,30,443.0,29.0,1.6,9.4,71.0,190.02,136.2
2018,2,11,7,45,543.0,35.5,1.85,10.35,117.0,257.45,200.85
2018,2,11,8,0,643.0,42.0,2.1,11.3,163.0,332.75,267.59
2018,2,11,8,15,701.0,46.5,2.3,12.1,212.0,393.76,321.48
2018,2,11,8,30,759.0,51.0,2.5,12.9,261.0,458.0,376.03
2018,2,11,8,45,796.5,54.0,2.7,13.65,308.5,511.94,420.64
2018,2,11,9,0,834.0,57.0,2.9,14.4,356.0,566.5,464.2
2018,2,11,9,15,858.5,60.0,3.05,14.95,400.0,609.19,497.56
2018,2,11,9,30,883.0,63.0,3.2,15.5,444.0,654.64,532.02
2018,2,11,9,45,900.0,64.5,3.35,16.05,482.5,691.83,558.13
2018,2,11,10,0,917.0,66.0,3.5,16.6,521.0,726.93,582.2
2018,2,11,10,15,862.5,85.5,3.6,16.8,534.5,733.07,585.22
2018,2,11,10,30,808.0,105.0,3.7,17.0,548.0,728.9,580.92
2018,2,11,10,45,854.5,96.5,3.8,17.25,583.5,765.13,606.51
2018,2,11,11,0,901.0,88.0,3.9,17.5,619.0,794.65,626.81
2018,2,11,11,15,905.0,89.5,4.0,17.45,636.0,804.54,633.61
2018,2,11,11,30,909.0,91.0,4.1,17.4,653.0,811.07,638.24
2018,2,11,11,45,774.0,137.5,4.2,17.35,621.0,762.36,602.73
2018,2,11,12,0,639.0,184.0,4.3,17.3,589.0,702.88,557.39
2018,2,11,12,15,528.0,217.0,4.25,16.9,552.0,643.45,511.32
2018,2,11,12,30,417.0,250.0,4.2,16.5,515.0,586.52,466.46
