Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,14.25,0.0
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
2018,2,21,18,15,5.0,0.5,1.1,5.0,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,53.45,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,93.83,66.34
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,116.05,91.6
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,102.46,83.19
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,83.25,67.42
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,110.45,91.3
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,143.93,120.21
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,184.61,155.07
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,226.85,190.75
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,306.88,258.4
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,384.0,322.25
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,521.49,436.32
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,656.39,544.59
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,625.56,516.52
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,591.58,486.69
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,655.33,537.75
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,722.26,589.86
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,705.07,574.58
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,687.73,559.58
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,651.07,529.27
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,606.29,492.68
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,532.78,433.35
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,453.46,368.69
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,474.01,386.41
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,492.59,402.19
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,584.22,480.15
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,655.63,540.61
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,627.16,518.2
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,596.72,494.21
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,505.96,419.56
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,423.48,350.95
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,306.29,253.69
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,203.39,167.38
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,195.07,160.68
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,185.1,152.13
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,150.23,122.81
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,116.9,94.56
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,98.34,79.03
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,82.26,65.72
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,62.56,48.75
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,43.86,32.42
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,29.28,20.35
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,14.59,4.31
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,8.36,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,10.32,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,91.79,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,175.31,128.63
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,260.93,209.49
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,328.99,273.36
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,403.11,340.69
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,465.27,396.17
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,529.76,451.58
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,585.44,498.08
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,637.17,540.24
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,684.29,576.89
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,730.14,610.41
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,770.23,639.21
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,808.0,665.99
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,837.38,686.28
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,863.68,704.27
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,884.06,717.36
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,900.89,727.89
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,910.87,734.17
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,917.06,737.87
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,916.94,736.72
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,912.96,732.95
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,902.44,724.71
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,888.17,713.92
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,869.22,699.82
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,846.77,683.26
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,818.83,662.74
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,787.7,639.87
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,751.31,613.18
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,712.24,583.23
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,668.33,548.1
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,622.39,510.59
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,571.78,468.39
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,520.01,424.16
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,464.28,375.6
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,408.54,325.69
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,348.78,271.53
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,291.33,218.5
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,231.53,164.06
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,175.56,114.05
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,119.22,68.48
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,70.63,36.25
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,27.09,18.64
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,23.12,11.28
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,15.24,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,33.97,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,88.23,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,168.59,124.32
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,255.2,202.68
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,322.01,262.83
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,392.31,323.95
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,453.47,376.09
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,516.95,428.15
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,571.04,470.85
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,625.24,512.25
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,671.56,547.25
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,716.52,578.99
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,749.78,601.81
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,785.15,626.09
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,811.21,644.12
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,834.1,659.92
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,840.26,663.88
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,847.25,668.67
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,865.74,682.14
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,885.96,696.81
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,884.69,696.19
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,879.8,693.23
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,870.62,687.79
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,857.89,679.83
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,817.98,651.75
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,772.92,620.06
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,717.4,579.07
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,661.19,535.39
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,672.76,547.21
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,673.96,550.16
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,622.66,509.5
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,571.77,468.58
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,470.87,386.05
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,382.87,313.39
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,324.44,264.73
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,274.16,222.64
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,249.79,200.65
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,220.35,173.02
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,162.73,125.74
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,117.5,90.41
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,84.23,63.56
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,57.74,42.78
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,37.68,27.84
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,20.59,9.92
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,11.8,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,39.31,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,101.98,16.21
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,180.12,134.53
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,264.2,211.08
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,328.54,270.0
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,402.64,335.09
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,464.01,387.84
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,527.65,440.5
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,582.34,484.62
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,637.15,527.49
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,680.82,559.86
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,727.25,592.4
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,766.17,618.52
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,802.85,642.69
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,832.33,661.87
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,858.79,678.84
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,879.21,691.27
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,896.16,701.32
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,905.93,707.01
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,911.98,710.28
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,912.19,709.27
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,908.62,705.82
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,898.4,698.61
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,884.49,688.97
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,864.61,675.21
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,841.32,659.11
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,813.68,639.88
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,782.91,618.39
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,746.95,592.92
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,708.35,564.55
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,664.66,531.15
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,619.03,495.45
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,569.04,455.28
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,518.03,413.22
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,462.61,366.41
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,406.47,317.71
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,347.86,266.42
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,290.85,215.35
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,232.08,163.06
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,177.11,114.81
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,122.0,70.51
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,72.09,36.63
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,29.07,20.24
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,23.63,12.86
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,16.22,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.95,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,5.78,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,13.02,5.26
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,20.26,11.93
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,42.02,31.19
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,65.06,51.48
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,82.27,66.48
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,99.51,81.3
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,91.77,74.36
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,84.56,67.88
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,107.97,87.74
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,131.52,107.46
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,140.42,114.62
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,149.33,121.78
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,106.76,85.65
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,65.78,50.75
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,55.61,42.03
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,45.45,33.31
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,70.64,54.65
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,95.93,75.88
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,127.3,102.11
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,158.81,128.22
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,156.91,126.62
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,154.98,125.07
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,193.9,157.75
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,228.85,186.83
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,186.22,151.54
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,142.38,115.05
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,141.38,114.32
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,140.43,113.61
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,149.12,121.06
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,157.8,128.55
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,206.32,170.1
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,249.47,206.24
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,211.51,174.34
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,178.89,147.27
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,140.93,115.69
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,105.05,85.68
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,111.37,89.06
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,110.64,85.23
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,89.57,66.78
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,66.93,48.13
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,41.94,32.07
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,25.42,14.95
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,15.24,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,15.02,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,36.98,13.52
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,85.39,64.9
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,130.89,106.34
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,211.83,177.64
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,299.14,254.14
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,406.16,345.89
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,522.88,443.09
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,559.68,472.05
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,596.02,499.83
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,664.48,553.2
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,733.42,603.11
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,773.02,629.49
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,810.28,654.0
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,840.46,673.79
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,867.68,691.39
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,888.12,703.99
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,905.12,714.25
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,915.91,720.74
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,922.95,724.76
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,923.94,724.68
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,921.08,722.09
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,910.94,714.93
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,897.05,705.28
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,878.81,692.53
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,856.99,677.31
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,829.16,657.84
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,798.11,636.05
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,761.92,610.04
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,723.02,581.68
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,678.64,547.26
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,632.3,510.56
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,581.58,469.56
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,529.76,426.57
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,474.13,379.31
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,418.4,330.58
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,358.41,277.39
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,300.71,225.0
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,241.39,171.53
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,185.57,121.78
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,128.76,75.23
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,78.95,40.8
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,31.69,22.86
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,24.14,14.28
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,18.18,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,52.28,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,127.39,66.61
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,200.15,153.12
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,276.93,222.82
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,342.3,282.03
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,412.86,343.45
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,453.27,377.95
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,493.87,410.69
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,549.09,453.85
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,602.45,494.0
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,641.05,521.9
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,674.66,545.32
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,621.43,500.09
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,550.57,441.45
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,585.32,467.79
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,627.68,498.39
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,629.2,498.12
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,637.0,502.63
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,683.82,538.22
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,721.63,566.83
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,726.32,569.58
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,728.79,571.04
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,744.0,583.83
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,758.53,595.88
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,795.34,624.31
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,819.17,641.6
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,773.02,608.92
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,723.52,573.91
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,692.09,551.23
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,658.23,526.11
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,599.37,480.61
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,542.51,436.02
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,509.4,409.95
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,471.72,379.05
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,393.99,315.38
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,326.87,260.28
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,271.03,214.27
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,221.95,173.69
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,189.85,143.58
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,152.83,108.62
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,103.23,71.17
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,68.99,48.34
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,41.7,31.52
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,25.73,15.7
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,16.71,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.85,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,20.35,11.0
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,41.21,29.37
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,35.6,25.27
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,29.92,20.4
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,28.95,19.54
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,27.99,18.64
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,31.38,21.48
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,34.77,24.29
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,91.69,73.08
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,156.42,127.66
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,146.28,118.44
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,140.48,112.93
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,199.83,162.97
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,255.63,209.45
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,301.09,245.98
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,346.45,282.07
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,341.89,277.77
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,337.12,273.43
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,263.13,212.85
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,186.12,149.24
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,189.85,152.59
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,197.34,158.96
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,149.19,119.06
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,105.69,82.77
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,133.18,105.78
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,160.46,128.5
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,145.68,116.38
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,131.01,104.37
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,106.46,84.05
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,82.24,63.89
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,80.78,62.82
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,79.32,61.76
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,89.99,70.98
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,100.0,79.59
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,98.85,78.78
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,97.42,77.68
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,73.03,57.13
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,49.27,37.02
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,39.59,28.63
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,29.92,20.11
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,20.74,11.93
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,11.57,3.99
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,6.39,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,12.49,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,25.61,12.72
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,52.84,38.82
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,80.31,63.48
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,100.28,81.59
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,121.47,100.45
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,125.61,104.06
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,128.75,106.46
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,184.85,154.03
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,242.38,201.79
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,246.7,204.4
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,250.36,206.53
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,342.67,284.1
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,440.14,363.79
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,533.57,439.04
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,638.62,521.31
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,625.09,508.64
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,617.47,500.99
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,664.93,538.56
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,703.86,569.23
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,683.3,551.64
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,654.78,528.41
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,636.36,513.66
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,616.94,498.09
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,513.57,416.23
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,419.89,340.54
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,295.8,240.71
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,179.09,144.35
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,142.54,114.31
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,106.61,84.41
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,123.32,98.61
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,139.92,112.72
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,138.1,111.46
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,136.33,110.3
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,122.82,99.22
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,109.42,88.17
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,122.52,99.46
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,132.91,108.09
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,128.07,102.67
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,117.96,92.11
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,83.93,63.94
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,55.61,41.01
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,37.67,26.42
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,22.86,13.85
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,12.56,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.97,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,15.44,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,33.56,19.51
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,107.81,83.79
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,191.65,156.6
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,294.62,245.4
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,414.65,346.92
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,459.11,384.47
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,502.79,420.16
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,518.46,431.75
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,527.26,437.28
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,477.8,395.68
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,411.78,340.54
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,375.6,309.76
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,325.95,267.67
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,423.49,347.71
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,525.2,427.89
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,391.44,319.11
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,246.75,199.03
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,421.1,342.76
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,596.21,479.1
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,690.66,551.91
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,776.8,617.76
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,718.6,572.32
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,662.16,528.69
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,672.34,538.21
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,679.25,544.74
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,574.11,462.52
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,476.01,384.45
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,476.72,386.91
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,469.68,382.65
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,445.89,363.91
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,421.87,344.85
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,387.55,317.71
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,352.31,289.26
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,329.49,269.88
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,305.07,248.54
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,226.14,182.94
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,153.55,121.92
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,178.16,134.11
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,178.74,122.54
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,124.74,78.31
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,80.55,47.07
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,40.81,25.83
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,27.15,17.86
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,15.81,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,4.91,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
