Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.5,0.85,8.4,1.5,0.0,0.0
2018,4,14,5,30,16.0,3.0,0.8,8.8,3.0,0.0,0.0
2018,4,14,5,45,143.5,17.0,0.8,9.2,28.0,42.04,0.0
2018,4,14,6,0,271.0,31.0,0.8,9.6,53.0,105.84,65.11
2018,4,14,6,15,389.0,40.5,0.95,10.3,98.0,167.52,123.17
2018,4,14,6,30,507.0,50.0,1.1,11.0,143.0,240.72,186.83
2018,4,14,6,45,578.5,57.0,1.25,11.75,196.0,305.13,243.67
2018,4,14,7,0,650.0,64.0,1.4,12.5,249.0,376.41,304.57
2018,4,14,7,15,696.0,69.5,1.5,13.2,304.0,439.59,357.13
2018,4,14,7,30,742.0,75.0,1.6,13.9,359.0,504.44,409.11
2018,4,14,7,45,774.0,78.5,1.7,14.6,413.0,563.36,454.69
2018,4,14,8,0,806.0,82.0,1.8,15.3,467.0,623.42,499.59
2018,4,14,8,15,829.0,85.5,1.9,15.95,518.5,678.04,538.58
2018,4,14,8,30,852.0,89.0,2.0,16.6,570.0,732.32,575.04
2018,4,14,8,45,868.5,91.5,2.05,17.2,617.0,775.48,602.63
2018,4,14,9,0,885.0,94.0,2.1,17.8,664.0,821.3,631.72
2018,4,14,9,15,899.0,95.5,2.1,18.25,706.5,862.2,656.87
2018,4,14,9,30,913.0,97.0,2.1,18.7,749.0,900.98,680.25
2018,4,14,9,45,923.5,98.5,2.1,19.1,786.0,934.26,699.81
2018,4,14,10,0,934.0,100.0,2.1,19.5,823.0,964.77,717.41
2018,4,14,10,15,941.5,100.5,2.1,19.9,852.0,988.42,730.43
2018,4,14,10,30,949.0,101.0,2.1,20.3,881.0,1008.83,741.4
2018,4,14,10,45,954.0,102.0,2.05,20.65,903.5,1024.02,748.57
2018,4,14,11,0,959.0,103.0,2.0,21.0,926.0,1035.66,753.55
2018,4,14,11,15,962.0,103.5,1.95,21.25,940.0,1041.22,755.05
2018,4,14,11,30,965.0,104.0,1.9,21.5,954.0,1043.11,754.38
2018,4,14,11,45,966.0,104.5,1.85,21.75,960.0,1039.36,750.32
2018,4,14,12,0,967.0,105.0,1.8,22.0,966.0,1031.94,744.13
2018,4,14,12,15,965.5,104.5,1.75,22.1,962.5,1017.48,734.09
2018,4,14,12,30,964.0,104.0,1.7,22.2,959.0,999.51,722.02
2018,4,14,12,45,960.5,104.0,1.65,22.35,947.5,976.8,706.93
2018,4,14,13,0,957.0,104.0,1.6,22.5,936.0,950.83,689.88
2018,4,14,13,15,953.0,103.0,1.6,22.5,917.0,920.32,670.99
2018,4,14,13,30,949.0,102.0,1.6,22.5,898.0,886.85,650.15
2018,4,14,13,45,943.0,101.0,1.6,22.5,871.5,849.02,626.32
2018,4,14,14,0,937.0,100.0,1.6,22.5,845.0,808.71,600.66
2018,4,14,14,15,929.0,98.0,1.65,22.35,811.0,763.7,572.35
2018,4,14,14,30,921.0,96.0,1.7,22.2,777.0,716.78,542.26
2018,4,14,14,45,910.5,93.5,1.75,22.05,737.0,666.13,506.67
2018,4,14,15,0,900.0,91.0,1.8,21.9,697.0,614.25,468.99
2018,4,14,15,15,884.5,88.5,1.8,21.9,651.5,558.73,426.86
2018,4,14,15,30,869.0,86.0,1.8,21.9,606.0,502.99,383.22
2018,4,14,15,45,849.5,83.0,1.9,21.35,556.0,443.04,336.08
2018,4,14,16,0,830.0,80.0,2.0,20.8,506.0,385.65,288.98
2018,4,14,16,15,802.5,76.5,1.95,20.2,453.0,326.3,238.74
2018,4,14,16,30,775.0,73.0,1.9,19.6,400.0,269.2,189.29
2018,4,14,16,45,731.5,69.0,1.9,19.0,344.5,210.85,139.45
2018,4,14,17,0,688.0,65.0,1.9,18.4,289.0,157.14,95.1
2018,4,14,17,15,620.0,59.5,1.75,17.35,233.5,101.96,54.97
2018,4,14,17,30,552.0,54.0,1.6,16.3,178.0,57.15,30.85
2018,4,14,17,45,448.5,46.5,1.5,15.3,129.5,33.9,24.29
2018,4,14,18,0,345.0,39.0,1.4,14.3,81.0,30.35,20.63
2018,4,14,18,15,203.5,25.5,1.4,13.8,47.0,19.93,8.4
2018,4,14,18,30,62.0,12.0,1.4,13.3,13.0,11.8,0.0
2018,4,14,18,45,31.0,6.0,1.4,12.8,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,0.8,8.8,4.0,0.0,0.0
2018,4,15,5,45,77.5,17.5,0.8,9.0,23.5,31.13,0.0
2018,4,15,6,0,141.0,31.0,0.8,9.2,43.0,77.62,49.92
2018,4,15,6,15,255.0,46.0,1.0,9.6,86.5,135.02,100.92
2018,4,15,6,30,369.0,61.0,1.2,10.0,130.0,205.11,161.34
2018,4,15,6,45,449.5,71.0,1.4,10.4,182.0,270.02,218.2
2018,4,15,7,0,530.0,81.0,1.6,10.8,234.0,342.27,280.19
2018,4,15,7,15,584.5,87.5,1.7,11.4,288.0,405.08,332.77
2018,4,15,7,30,639.0,94.0,1.8,12.0,342.0,472.2,387.12
2018,4,15,7,45,700.5,94.5,1.9,12.6,402.0,540.77,441.07
2018,4,15,8,0,762.0,95.0,2.0,13.2,462.0,611.24,494.9
2018,4,15,8,15,771.0,103.0,2.0,13.85,508.0,659.22,529.04
2018,4,15,8,30,780.0,111.0,2.0,14.5,554.0,705.81,560.25
2018,4,15,8,45,668.0,159.0,2.05,15.2,560.5,703.78,554.8
2018,4,15,9,0,556.0,207.0,2.1,15.9,567.0,684.73,536.33
2018,4,15,9,15,572.0,218.0,2.25,16.45,609.0,727.22,566.07
2018,4,15,9,30,588.0,229.0,2.4,17.0,651.0,768.67,594.11
2018,4,15,9,45,748.5,171.0,2.5,17.5,735.5,867.3,663.2
2018,4,15,10,0,909.0,113.0,2.6,18.0,820.0,957.82,722.43
2018,4,15,10,15,916.5,115.0,2.8,18.3,850.0,982.51,738.02
2018,4,15,10,30,924.0,117.0,3.0,18.6,880.0,1004.02,752.14
2018,4,15,10,45,929.5,118.0,3.2,18.85,902.0,1019.26,762.27
2018,4,15,11,0,935.0,119.0,3.4,19.1,924.0,1031.06,770.22
2018,4,15,11,15,939.0,119.0,3.5,19.2,938.5,1036.83,773.93
2018,4,15,11,30,943.0,119.0,3.6,19.3,953.0,1039.02,775.41
2018,4,15,11,45,945.5,119.0,3.7,19.4,959.5,1036.15,773.68
2018,4,15,12,0,948.0,119.0,3.8,19.5,966.0,1029.66,769.67
2018,4,15,12,15,948.5,118.0,3.95,19.45,963.5,1016.67,762.19
2018,4,15,12,30,949.0,117.0,4.1,19.4,961.0,1000.18,752.4
2018,4,15,12,45,949.5,115.5,4.25,19.35,951.5,979.75,739.94
2018,4,15,13,0,950.0,114.0,4.4,19.3,942.0,955.96,725.17
2018,4,15,13,15,946.0,113.0,4.5,19.05,923.0,925.54,706.35
2018,4,15,13,30,942.0,112.0,4.6,18.8,904.0,892.2,685.31
2018,4,15,13,45,936.5,109.5,4.7,18.55,877.0,853.44,660.17
2018,4,15,14,0,931.0,107.0,4.8,18.3,850.0,812.2,632.92
2018,4,15,14,15,922.0,105.5,4.85,17.9,816.0,767.15,602.59
2018,4,15,14,30,913.0,104.0,4.9,17.5,782.0,720.29,570.27
2018,4,15,14,45,899.5,102.5,4.95,17.15,741.0,669.0,531.75
2018,4,15,15,0,886.0,101.0,5.0,16.8,700.0,616.79,491.4
2018,4,15,15,15,870.0,98.0,5.0,16.8,654.0,561.14,446.5
2018,4,15,15,30,854.0,95.0,5.0,16.8,608.0,503.68,399.0
2018,4,15,15,45,830.0,92.5,5.0,15.8,557.0,444.77,350.41
2018,4,15,16,0,806.0,90.0,5.0,14.8,506.0,387.16,301.22
2018,4,15,16,15,736.5,94.0,4.9,14.3,443.5,320.38,243.62
2018,4,15,16,30,667.0,98.0,4.8,13.8,381.0,262.38,193.07
2018,4,15,16,45,639.0,89.0,4.7,13.25,330.5,208.51,145.23
2018,4,15,17,0,611.0,80.0,4.6,12.7,280.0,157.59,101.42
2018,4,15,17,15,522.0,74.0,4.4,12.2,223.5,106.96,64.36
2018,4,15,17,30,433.0,68.0,4.2,11.7,167.0,66.88,41.97
2018,4,15,17,45,316.5,56.0,4.0,11.2,118.0,41.75,31.73
2018,4,15,18,0,200.0,44.0,3.8,10.7,69.0,33.75,23.97
2018,4,15,18,15,118.0,28.0,3.75,10.45,41.0,23.3,11.61
2018,4,15,18,30,36.0,12.0,3.7,10.2,13.0,11.8,0.0
2018,4,15,18,45,18.0,6.0,3.6,9.95,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,5,15,9.5,2.5,1.1,6.1,2.5,0.0,0.0
2018,4,16,5,30,19.0,5.0,1.2,6.5,5.0,0.0,0.0
2018,4,16,5,45,123.5,20.5,1.35,6.85,30.5,42.73,0.0
2018,4,16,6,0,228.0,36.0,1.5,7.2,56.0,104.91,70.16
2018,4,16,6,15,337.0,48.5,1.7,7.45,101.0,162.7,123.15
2018,4,16,6,30,446.0,61.0,1.9,7.7,146.0,233.88,186.06
2018,4,16,6,45,513.5,70.0,2.05,7.9,197.5,296.28,242.24
2018,4,16,7,0,581.0,79.0,2.2,8.1,249.0,365.07,302.57
2018,4,16,7,15,526.5,93.0,2.35,8.25,270.5,383.04,320.01
2018,4,16,7,30,472.0,107.0,2.5,8.4,292.0,391.38,328.22
2018,4,16,7,45,296.0,96.0,2.65,8.5,217.5,294.05,247.97
2018,4,16,8,0,120.0,85.0,2.8,8.6,143.0,172.45,144.22
2018,4,16,8,15,60.0,68.5,2.95,8.8,97.5,113.21,92.89
2018,4,16,8,30,0.0,52.0,3.1,9.0,52.0,50.27,37.35
2018,4,16,8,45,0.0,66.0,3.25,9.2,66.0,63.84,48.72
2018,4,16,9,0,0.0,80.0,3.4,9.4,80.0,77.42,59.95
2018,4,16,9,15,1.5,112.0,3.55,9.55,113.0,110.03,87.03
2018,4,16,9,30,3.0,144.0,3.7,9.7,146.0,143.13,114.17
2018,4,16,9,45,1.5,119.0,3.9,9.8,120.0,117.01,92.28
2018,4,16,10,0,0.0,94.0,4.1,9.9,94.0,91.09,70.6
2018,4,16,10,15,8.0,143.5,4.2,9.9,150.0,147.35,117.27
2018,4,16,10,30,16.0,193.0,4.3,9.9,206.0,209.05,167.63
2018,4,16,10,45,83.0,297.0,4.4,9.95,368.5,388.55,312.92
2018,4,16,11,0,150.0,401.0,4.5,10.0,531.0,562.2,447.84
2018,4,16,11,15,119.0,334.5,4.55,10.05,438.5,461.2,369.11
2018,4,16,11,30,88.0,268.0,4.6,10.1,346.0,360.71,290.28
2018,4,16,11,45,462.0,218.5,4.65,10.15,632.0,683.98,553.06
2018,4,16,12,0,836.0,169.0,4.7,10.2,918.0,980.56,772.32
2018,4,16,12,15,607.0,230.5,4.7,10.2,773.5,819.09,652.65
2018,4,16,12,30,378.0,292.0,4.7,10.2,629.0,655.86,525.29
2018,4,16,12,45,277.5,345.0,4.7,10.2,591.0,603.24,482.39
2018,4,16,13,0,177.0,398.0,4.7,10.2,553.0,554.58,441.64
2018,4,16,13,15,246.0,392.0,4.75,10.15,602.5,604.12,482.04
2018,4,16,13,30,315.0,386.0,4.8,10.1,652.0,644.89,515.01
2018,4,16,13,45,377.5,350.5,4.8,10.0,659.5,646.41,518.39
2018,4,16,14,0,440.0,315.0,4.8,9.9,667.0,644.75,519.25
2018,4,16,14,15,479.5,286.0,4.8,9.8,655.5,625.16,505.59
2018,4,16,14,30,519.0,257.0,4.8,9.7,644.0,601.37,488.33
2018,4,16,14,45,411.0,272.0,4.8,9.55,568.5,521.58,424.3
2018,4,16,15,0,303.0,287.0,4.8,9.4,493.0,450.36,366.55
2018,4,16,15,15,341.0,262.5,4.8,9.4,479.5,430.59,350.99
2018,4,16,15,30,379.0,238.0,4.8,9.4,466.0,406.66,331.11
2018,4,16,15,45,393.5,213.5,4.75,9.05,433.5,368.29,299.02
2018,4,16,16,0,408.0,189.0,4.7,8.7,401.0,326.51,263.13
2018,4,16,16,15,427.5,163.5,4.6,8.4,365.0,284.77,225.95
2018,4,16,16,30,447.0,138.0,4.5,8.1,329.0,240.75,185.8
2018,4,16,16,45,479.5,113.5,4.4,7.85,293.5,198.12,145.67
2018,4,16,17,0,512.0,89.0,4.3,7.6,258.0,151.77,102.82
2018,4,16,17,15,459.0,78.0,4.0,7.3,209.0,105.59,66.91
2018,4,16,17,30,406.0,67.0,3.7,7.0,160.0,65.52,41.84
2018,4,16,17,45,345.0,54.0,3.35,6.65,118.5,40.07,30.85
2018,4,16,18,0,284.0,41.0,3.0,6.3,77.0,31.22,22.25
2018,4,16,18,15,184.0,27.5,2.8,6.1,46.5,21.45,11.01
2018,4,16,18,30,84.0,14.0,2.6,5.9,16.0,13.76,0.0
2018,4,16,18,45,42.0,7.0,2.4,5.75,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.45,4.75,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.5,5.1,6.0,5.9,0.0
2018,4,17,5,45,168.5,21.0,1.6,5.45,35.0,57.96,0.0
2018,4,17,6,0,302.0,36.0,1.7,5.8,64.0,121.97,83.02
2018,4,17,6,15,414.0,45.5,1.7,6.2,111.0,183.76,139.74
2018,4,17,6,30,526.0,55.0,1.7,6.6,158.0,257.41,205.27
2018,4,17,6,45,595.0,62.0,1.75,7.05,212.0,322.48,263.76
2018,4,17,7,0,664.0,69.0,1.8,7.5,266.0,394.06,326.01
2018,4,17,7,15,710.0,74.0,1.75,8.0,322.0,457.69,379.53
2018,4,17,7,30,756.0,79.0,1.7,8.5,378.0,522.83,432.16
2018,4,17,7,45,788.5,83.0,1.7,9.0,433.0,583.37,479.37
2018,4,17,8,0,821.0,87.0,1.7,9.5,488.0,645.05,525.74
2018,4,17,8,15,844.0,90.0,1.75,10.05,540.0,699.73,564.79
2018,4,17,8,30,867.0,93.0,1.8,10.6,592.0,754.01,601.49
2018,4,17,8,45,885.0,95.0,1.85,11.15,640.0,798.2,630.2
2018,4,17,9,0,903.0,97.0,1.9,11.7,688.0,845.13,660.51
2018,4,17,9,15,917.0,98.0,1.85,12.1,731.0,885.91,685.33
2018,4,17,9,30,931.0,99.0,1.8,12.5,774.0,924.5,708.27
2018,4,17,9,45,866.5,131.5,1.8,12.95,783.5,929.85,708.9
2018,4,17,10,0,802.0,164.0,1.8,13.4,793.0,923.14,701.91
2018,4,17,10,15,788.0,177.5,1.8,13.75,814.0,937.62,709.81
2018,4,17,10,30,774.0,191.0,1.8,14.1,835.0,953.03,718.14
2018,4,17,10,45,832.5,170.0,1.8,14.4,878.5,989.95,740.91
2018,4,17,11,0,891.0,149.0,1.8,14.7,922.0,1022.67,760.47
2018,4,17,11,15,932.5,129.5,1.8,14.9,949.5,1044.28,773.04
2018,4,17,11,30,974.0,110.0,1.8,15.1,977.0,1062.4,783.51
2018,4,17,11,45,973.5,111.0,1.8,15.35,982.0,1057.49,779.13
2018,4,17,12,0,973.0,112.0,1.8,15.6,987.0,1048.9,772.82
2018,4,17,12,15,922.0,137.0,1.85,15.75,964.0,1013.41,750.22
2018,4,17,12,30,871.0,162.0,1.9,15.9,941.0,980.19,729.28
2018,4,17,12,45,862.0,163.5,1.95,16.0,927.0,954.9,713.55
2018,4,17,13,0,853.0,165.0,2.0,16.1,913.0,926.9,695.85
2018,4,17,13,15,863.0,157.0,2.05,16.15,900.0,903.22,681.12
2018,4,17,13,30,873.0,149.0,2.1,16.2,887.0,876.18,664.0
2018,4,17,13,45,874.5,143.0,2.15,16.2,863.5,841.02,641.33
2018,4,17,14,0,876.0,137.0,2.2,16.2,840.0,803.15,616.62
2018,4,17,14,15,898.0,123.0,2.25,16.1,818.0,769.01,594.49
2018,4,17,14,30,920.0,109.0,2.3,16.0,796.0,732.03,569.85
2018,4,17,14,45,906.5,107.5,2.3,15.9,755.0,680.39,531.76
2018,4,17,15,0,893.0,106.0,2.3,15.8,714.0,627.82,492.03
2018,4,17,15,15,877.0,103.0,2.3,15.8,667.5,570.5,447.46
2018,4,17,15,30,861.0,100.0,2.3,15.8,621.0,514.0,402.14
2018,4,17,15,45,836.0,97.5,2.45,15.3,569.5,454.26,353.98
2018,4,17,16,0,811.0,95.0,2.6,14.8,518.0,395.93,305.12
2018,4,17,16,15,776.5,92.0,2.65,14.35,463.0,335.77,253.29
2018,4,17,16,30,742.0,89.0,2.7,13.9,408.0,276.17,201.04
2018,4,17,16,45,698.0,84.5,2.75,13.45,353.0,218.76,150.89
2018,4,17,17,0,654.0,80.0,2.8,13.0,298.0,166.05,106.27
2018,4,17,17,15,593.0,72.5,2.6,12.2,243.5,114.0,67.0
2018,4,17,17,30,532.0,65.0,2.4,11.4,189.0,69.12,40.75
2018,4,17,17,45,437.5,55.5,2.15,10.55,140.0,41.72,31.87
2018,4,17,18,0,343.0,46.0,1.9,9.7,91.0,36.74,26.85
2018,4,17,18,15,213.0,30.5,1.8,9.2,54.5,23.91,13.17
2018,4,17,18,30,83.0,15.0,1.7,8.7,18.0,14.74,0.0
2018,4,17,18,45,41.5,7.5,1.6,8.25,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,6.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,6.4,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.0,0.45,6.7,8.0,7.71,0.0
2018,4,18,6,0,0.0,14.0,0.4,7.0,14.0,13.5,5.49
2018,4,18,6,15,0.0,21.5,0.4,7.4,21.5,20.74,12.28
2018,4,18,6,30,0.0,29.0,0.4,7.8,29.0,27.99,18.84
2018,4,18,6,45,0.0,49.0,0.4,8.2,49.0,47.34,35.81
2018,4,18,7,0,0.0,69.0,0.4,8.6,69.0,67.12,52.85
2018,4,18,7,15,23.0,110.0,0.5,9.05,119.0,124.67,101.81
2018,4,18,7,30,46.0,151.0,0.6,9.5,169.0,182.83,149.95
2018,4,18,7,45,56.0,175.5,0.7,10.0,201.0,216.68,176.96
2018,4,18,8,0,66.0,200.0,0.8,10.5,233.0,251.27,204.2
2018,4,18,8,15,54.0,207.5,0.8,10.75,236.0,252.31,203.79
2018,4,18,8,30,42.0,215.0,0.8,11.0,239.0,252.43,202.76
2018,4,18,8,45,58.5,249.0,0.85,11.3,285.5,302.62,241.93
2018,4,18,9,0,75.0,283.0,0.9,11.6,332.0,353.77,280.76
2018,4,18,9,15,109.0,316.5,0.85,11.85,393.0,419.96,330.36
2018,4,18,9,30,143.0,350.0,0.8,12.1,454.0,496.37,385.8
2018,4,18,9,45,127.5,360.0,0.8,12.4,456.0,495.35,382.64
2018,4,18,10,0,112.0,370.0,0.8,12.7,458.0,493.13,379.42
2018,4,18,10,15,214.0,363.5,0.9,13.05,539.5,582.33,446.98
2018,4,18,10,30,316.0,357.0,1.0,13.4,621.0,682.74,519.53
2018,4,18,10,45,475.0,323.0,1.15,13.75,731.0,809.46,610.41
2018,4,18,11,0,634.0,289.0,1.3,14.1,841.0,930.63,694.54
2018,4,18,11,15,645.5,286.0,1.55,14.35,855.0,938.8,701.24
2018,4,18,11,30,657.0,283.0,1.8,14.6,869.0,944.31,707.4
2018,4,18,11,45,553.5,334.0,2.05,14.9,830.0,890.23,669.52
2018,4,18,12,0,450.0,385.0,2.3,15.2,791.0,835.5,630.63
2018,4,18,12,15,395.0,403.5,2.45,15.25,759.0,789.01,598.33
2018,4,18,12,30,340.0,422.0,2.6,15.3,727.0,747.6,568.8
2018,4,18,12,45,269.0,426.0,2.8,15.35,665.5,677.4,518.34
2018,4,18,13,0,198.0,430.0,3.0,15.4,604.0,605.18,465.45
2018,4,18,13,15,163.0,416.5,3.1,15.35,558.0,553.87,428.0
2018,4,18,13,30,128.0,403.0,3.2,15.3,512.0,504.16,391.05
2018,4,18,13,45,173.0,394.5,3.3,15.25,536.5,524.9,408.66
2018,4,18,14,0,218.0,386.0,3.4,15.2,561.0,542.03,423.05
2018,4,18,14,15,204.0,369.0,3.5,15.0,527.5,504.56,395.46
2018,4,18,14,30,190.0,352.0,3.6,14.8,494.0,467.85,368.33
2018,4,18,14,45,161.0,336.5,3.65,14.65,452.5,423.9,334.85
2018,4,18,15,0,132.0,321.0,3.7,14.5,411.0,382.32,302.89
2018,4,18,15,15,139.5,299.0,3.7,14.5,388.5,357.04,283.64
2018,4,18,15,30,147.0,277.0,3.7,14.5,366.0,330.95,263.33
2018,4,18,15,45,101.5,245.5,3.8,13.85,304.5,274.0,218.79
2018,4,18,16,0,56.0,214.0,3.9,13.2,243.0,220.94,177.05
2018,4,18,16,15,167.5,182.0,3.85,12.75,257.0,221.87,176.21
2018,4,18,16,30,279.0,150.0,3.8,12.3,271.0,209.78,162.36
2018,4,18,16,45,405.5,118.5,3.75,11.85,268.5,188.21,138.11
2018,4,18,17,0,532.0,87.0,3.7,11.4,266.0,154.56,102.81
2018,4,18,17,15,489.5,76.0,3.35,10.65,218.0,108.13,66.69
2018,4,18,17,30,447.0,65.0,3.0,9.9,170.0,66.71,40.65
2018,4,18,17,45,365.5,54.0,2.65,9.2,125.5,39.9,30.43
2018,4,18,18,0,284.0,43.0,2.3,8.5,81.0,32.69,23.44
2018,4,18,18,15,182.0,29.0,2.15,7.9,49.5,22.56,12.54
2018,4,18,18,30,80.0,15.0,2.0,7.3,18.0,14.74,0.0
2018,4,18,18,45,40.0,7.5,1.8,6.75,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,5,15,42.0,4.5,2.15,4.6,5.0,0.0,0.0
2018,4,19,5,30,84.0,9.0,2.2,4.8,10.0,20.52,0.0
2018,4,19,5,45,244.0,21.0,2.2,4.95,42.0,74.28,8.05
2018,4,19,6,0,404.0,33.0,2.2,5.1,74.0,146.68,102.2
2018,4,19,6,15,505.0,40.5,2.3,5.5,123.0,208.69,159.88
2018,4,19,6,30,606.0,48.0,2.4,5.9,172.0,281.55,226.03
2018,4,19,6,45,666.5,53.5,2.45,6.3,226.5,344.25,283.49
2018,4,19,7,0,727.0,59.0,2.5,6.7,281.0,414.28,345.26
2018,4,19,7,15,765.0,63.0,2.65,7.4,336.0,476.04,398.13
2018,4,19,7,30,803.0,67.0,2.8,8.1,391.0,540.13,450.98
2018,4,19,7,45,829.0,71.0,2.95,8.75,445.0,598.82,497.79
2018,4,19,8,0,855.0,75.0,3.1,9.4,499.0,657.99,543.5
2018,4,19,8,15,874.5,78.0,3.3,10.1,550.5,707.83,579.14
2018,4,19,8,30,894.0,81.0,3.5,10.8,602.0,760.46,615.95
2018,4,19,8,45,865.0,98.0,3.65,11.5,635.0,794.08,637.82
2018,4,19,9,0,836.0,115.0,3.8,12.2,668.0,818.67,653.01
2018,4,19,9,15,651.0,190.5,3.95,12.55,637.5,772.41,616.74
2018,4,19,9,30,466.0,266.0,4.1,12.9,607.0,705.65,561.17
2018,4,19,9,45,390.0,308.0,4.2,13.3,602.5,684.35,542.04
2018,4,19,10,0,314.0,350.0,4.3,13.7,598.0,666.61,525.06
2018,4,19,10,15,221.5,381.0,4.4,13.95,559.0,608.28,477.96
2018,4,19,10,30,129.0,412.0,4.5,14.2,520.0,554.77,433.93
2018,4,19,10,45,105.5,413.0,4.6,14.4,503.0,524.27,410.0
2018,4,19,11,0,82.0,414.0,4.7,14.6,486.0,501.72,391.78
2018,4,19,11,15,58.0,388.5,4.7,14.75,439.5,450.45,351.82
2018,4,19,11,30,34.0,363.0,4.7,14.9,393.0,399.34,311.78
2018,4,19,11,45,26.0,330.5,4.75,15.05,353.5,356.91,278.95
2018,4,19,12,0,18.0,298.0,4.8,15.2,314.0,309.5,242.0
2018,4,19,12,15,17.5,291.0,4.85,15.25,306.5,301.44,235.83
2018,4,19,12,30,17.0,284.0,4.9,15.3,299.0,293.37,229.58
2018,4,19,12,45,15.0,260.0,4.95,15.35,273.0,267.2,209.18
2018,4,19,13,0,13.0,236.0,5.0,15.4,247.0,241.22,188.87
2018,4,19,13,15,13.0,232.5,5.0,15.4,243.5,237.17,185.84
2018,4,19,13,30,13.0,229.0,5.0,15.4,240.0,233.08,182.78
2018,4,19,13,45,19.5,263.5,5.05,15.35,279.5,270.99,213.09
2018,4,19,14,0,26.0,298.0,5.1,15.3,319.0,309.36,243.55
2018,4,19,14,15,184.0,277.5,5.05,15.2,416.5,403.57,321.99
2018,4,19,14,30,342.0,257.0,5.0,15.1,514.0,482.49,386.33
2018,4,19,14,45,451.5,223.0,4.95,15.0,544.0,502.13,402.94
2018,4,19,15,0,561.0,189.0,4.9,14.9,574.0,511.63,410.9
2018,4,19,15,15,482.0,198.0,4.9,14.9,513.5,447.35,358.71
2018,4,19,15,30,403.0,207.0,4.9,14.9,453.0,390.25,312.02
2018,4,19,15,45,376.5,198.5,4.75,14.55,413.5,347.3,276.67
2018,4,19,16,0,350.0,190.0,4.6,14.2,374.0,308.34,244.02
2018,4,19,16,15,332.0,177.0,4.4,13.9,337.5,269.23,210.76
2018,4,19,16,30,314.0,164.0,4.2,13.6,301.0,231.8,178.64
2018,4,19,16,45,431.0,127.0,4.0,13.25,288.0,201.69,147.63
2018,4,19,17,0,548.0,90.0,3.8,12.9,275.0,160.61,106.61
2018,4,19,17,15,552.5,75.5,3.35,12.2,234.5,114.65,69.04
2018,4,19,17,30,557.0,61.0,2.9,11.5,194.0,68.28,38.49
2018,4,19,17,45,475.5,52.0,2.45,10.8,145.5,38.02,28.56
2018,4,19,18,0,394.0,43.0,2.0,10.1,97.0,33.24,23.82
2018,4,19,18,15,257.5,30.5,1.85,9.55,59.5,24.59,14.38
2018,4,19,18,30,121.0,18.0,1.7,9.0,22.0,17.69,0.0
2018,4,19,18,45,60.5,9.0,1.6,8.5,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.3,7.6,10.0,16.63,0.0
2018,4,20,5,45,182.5,24.0,1.4,7.95,41.0,66.83,16.63
2018,4,20,6,0,310.0,39.0,1.5,8.3,72.0,129.89,91.21
2018,4,20,6,15,414.0,48.5,1.55,8.85,119.0,190.58,145.33
2018,4,20,6,30,518.0,58.0,1.6,9.4,166.0,262.25,208.37
2018,4,20,6,45,586.5,64.5,1.65,9.9,220.0,326.62,265.22
2018,4,20,7,0,655.0,71.0,1.7,10.4,274.0,397.4,325.68
2018,4,20,7,15,701.0,75.5,1.8,11.1,329.0,460.22,377.81
2018,4,20,7,30,747.0,80.0,1.9,11.8,384.0,524.61,429.39
2018,4,20,7,45,781.0,82.5,1.95,12.5,438.5,584.03,475.14
2018,4,20,8,0,815.0,85.0,2.0,13.2,493.0,644.7,520.28
2018,4,20,8,15,838.5,87.5,2.15,14.0,544.5,698.85,558.31
2018,4,20,8,30,862.0,90.0,2.3,14.8,596.0,752.64,594.58
2018,4,20,8,45,879.5,91.5,2.45,15.65,643.0,795.64,622.33
2018,4,20,9,0,897.0,93.0,2.6,16.5,690.0,841.33,651.67
2018,4,20,9,15,911.5,93.5,2.75,17.05,732.0,881.67,677.61
2018,4,20,9,30,926.0,94.0,2.9,17.6,774.0,919.89,701.9
2018,4,20,9,45,939.0,93.5,3.05,18.2,811.0,953.26,722.57
2018,4,20,10,0,952.0,93.0,3.2,18.8,848.0,983.94,741.36
2018,4,20,10,15,958.0,94.5,3.25,19.15,877.0,1007.28,755.1
2018,4,20,10,30,964.0,96.0,3.3,19.5,906.0,1027.27,766.69
2018,4,20,10,45,968.0,96.5,3.4,19.85,927.0,1040.8,774.48
2018,4,20,11,0,972.0,97.0,3.5,20.2,948.0,1050.74,780.04
2018,4,20,11,15,973.5,98.0,3.5,20.45,961.0,1055.12,781.58
2018,4,20,11,30,975.0,99.0,3.5,20.7,974.0,1055.79,780.85
2018,4,20,11,45,975.0,99.0,3.55,20.95,978.5,1050.24,776.6
2018,4,20,12,0,975.0,99.0,3.6,21.2,983.0,1041.04,770.11
2018,4,20,12,15,974.5,98.5,3.65,21.3,980.0,1027.22,761.14
2018,4,20,12,30,974.0,98.0,3.7,21.4,977.0,1009.86,749.93
2018,4,20,12,45,972.0,97.5,3.75,21.5,966.0,987.65,735.57
2018,4,20,13,0,970.0,97.0,3.8,21.6,955.0,962.13,719.01
2018,4,20,13,15,966.0,96.0,3.85,21.6,935.5,931.18,699.04
2018,4,20,13,30,962.0,95.0,3.9,21.6,916.0,897.28,676.98
2018,4,20,13,45,955.5,94.5,3.95,21.55,889.0,859.08,651.94
2018,4,20,14,0,949.0,94.0,4.0,21.5,862.0,818.43,624.97
2018,4,20,14,15,940.5,92.5,3.95,21.35,828.0,773.1,594.24
2018,4,20,14,30,932.0,91.0,3.9,21.2,794.0,725.9,561.88
2018,4,20,14,45,920.5,90.0,3.9,21.05,754.0,675.63,525.31
2018,4,20,15,0,909.0,89.0,3.9,20.9,714.0,624.22,486.26
2018,4,20,15,15,895.0,86.5,3.9,20.9,668.5,569.14,443.12
2018,4,20,15,30,881.0,84.0,3.9,20.9,623.0,513.69,398.45
2018,4,20,15,45,861.0,82.0,3.8,20.3,573.5,455.97,351.41
2018,4,20,16,0,841.0,80.0,3.7,19.7,524.0,396.58,301.63
2018,4,20,16,15,815.0,76.5,3.5,19.15,471.0,337.14,250.37
2018,4,20,16,30,789.0,73.0,3.3,18.6,418.0,279.77,199.86
2018,4,20,16,45,752.5,69.0,3.1,18.1,363.5,222.0,149.35
2018,4,20,17,0,716.0,65.0,2.9,17.6,309.0,168.04,103.53
2018,4,20,17,15,659.5,60.0,2.55,16.6,254.5,112.52,61.45
2018,4,20,17,30,603.0,55.0,2.2,15.6,200.0,65.89,34.16
2018,4,20,17,45,491.0,48.5,1.85,14.55,147.5,34.67,25.17
2018,4,20,18,0,379.0,42.0,1.5,13.5,95.0,32.05,22.48
2018,4,20,18,15,256.0,29.5,1.4,12.85,58.5,23.35,13.41
2018,4,20,18,30,133.0,17.0,1.3,12.2,22.0,16.71,0.0
2018,4,20,18,45,66.5,8.5,1.25,11.55,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,21,5,15,37.0,5.0,0.8,6.9,5.5,0.0,0.0
2018,4,21,5,30,74.0,10.0,0.8,7.5,11.0,20.5,0.0
2018,4,21,5,45,213.5,23.0,0.8,8.15,43.0,72.83,25.86
2018,4,21,6,0,353.0,36.0,0.8,8.8,75.0,139.08,97.69
2018,4,21,6,15,449.5,45.0,0.8,9.5,122.5,199.16,151.12
2018,4,21,6,30,546.0,54.0,0.8,10.2,170.0,269.6,212.54
2018,4,21,6,45,608.0,60.0,0.85,10.9,223.0,332.19,267.02
2018,4,21,7,0,670.0,66.0,0.9,11.6,276.0,400.52,324.27
2018,4,21,7,15,712.0,70.5,0.9,12.45,330.5,460.48,372.51
2018,4,21,7,30,754.0,75.0,0.9,13.3,385.0,524.95,422.08
2018,4,21,7,45,775.0,80.5,0.95,14.2,436.0,579.91,462.72
2018,4,21,8,0,796.0,86.0,1.0,15.1,487.0,635.0,501.96
2018,4,21,8,15,826.0,87.0,1.1,16.05,540.0,691.24,540.09
2018,4,21,8,30,856.0,88.0,1.2,17.0,593.0,743.63,573.81
2018,4,21,8,45,872.0,90.0,1.25,17.95,639.5,789.84,602.02
2018,4,21,9,0,888.0,92.0,1.3,18.9,686.0,834.56,628.71
2018,4,21,9,15,902.0,92.5,1.4,19.6,727.5,874.16,652.78
2018,4,21,9,30,916.0,93.0,1.5,20.3,769.0,911.63,675.23
2018,4,21,9,45,927.0,93.5,1.55,21.0,805.0,944.0,693.5
2018,4,21,10,0,938.0,94.0,1.6,21.7,841.0,973.61,709.89
2018,4,21,10,15,944.5,95.0,1.6,22.15,869.5,996.58,721.95
2018,4,21,10,30,951.0,96.0,1.6,22.6,898.0,1016.27,731.99
2018,4,21,10,45,955.0,97.0,1.6,23.05,919.0,1030.14,738.44
2018,4,21,11,0,959.0,98.0,1.6,23.5,940.0,1040.47,742.81
2018,4,21,11,15,961.0,98.5,1.55,23.8,953.0,1044.72,743.19
2018,4,21,11,30,963.0,99.0,1.5,24.1,966.0,1045.31,741.48
2018,4,21,11,45,964.0,99.5,1.5,24.4,971.5,1041.28,737.89
2018,4,21,12,0,965.0,100.0,1.5,24.7,977.0,1033.61,732.24
2018,4,21,12,15,964.0,99.5,1.45,24.85,973.5,1019.4,722.35
2018,4,21,12,30,963.0,99.0,1.4,25.0,970.0,1001.71,710.49
2018,4,21,12,45,961.0,98.5,1.35,25.15,959.0,979.69,696.07
2018,4,21,13,0,959.0,98.0,1.3,25.3,948.0,954.4,679.73
2018,4,21,13,15,954.0,97.5,1.25,25.3,928.5,923.37,660.23
2018,4,21,13,30,949.0,97.0,1.2,25.3,909.0,889.47,638.95
2018,4,21,13,45,942.0,96.5,1.15,25.3,882.0,851.29,614.86
2018,4,21,14,0,935.0,96.0,1.1,25.3,855.0,810.74,589.14
2018,4,21,14,15,926.0,94.5,1.15,25.2,821.0,765.58,561.62
2018,4,21,14,30,917.0,93.0,1.2,25.1,787.0,718.64,532.41
2018,4,21,14,45,892.0,97.5,1.3,24.95,744.0,665.72,497.12
2018,4,21,15,0,867.0,102.0,1.4,24.8,701.0,612.85,460.02
2018,4,21,15,15,849.5,99.0,1.4,24.8,654.0,555.91,418.05
2018,4,21,15,30,832.0,96.0,1.4,24.8,607.0,500.17,375.59
2018,4,21,15,45,813.5,91.0,1.6,24.2,557.5,442.48,331.83
2018,4,21,16,0,795.0,86.0,1.8,23.6,508.0,385.59,286.59
2018,4,21,16,15,780.5,81.0,1.8,23.0,460.5,331.06,240.93
2018,4,21,16,30,766.0,76.0,1.8,22.4,413.0,277.38,194.73
2018,4,21,16,45,728.5,72.0,1.8,21.85,359.0,220.7,146.54
2018,4,21,17,0,691.0,68.0,1.8,21.3,305.0,167.95,102.8
2018,4,21,17,15,626.5,63.0,1.65,20.15,250.0,112.85,62.0
2018,4,21,17,30,562.0,58.0,1.5,19.0,195.0,67.75,35.84
2018,4,21,17,45,445.5,50.5,1.4,17.8,142.5,36.26,26.22
2018,4,21,18,0,329.0,43.0,1.3,16.6,90.0,32.79,22.84
2018,4,21,18,15,228.5,30.5,1.25,16.0,56.5,23.61,13.6
2018,4,21,18,30,128.0,18.0,1.2,15.4,23.0,17.69,0.0
2018,4,21,18,45,64.0,9.0,1.2,14.75,11.5,8.85,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,4,22,5,15,45.0,5.0,0.45,12.5,6.0,0.0,0.0
2018,4,22,5,30,90.0,10.0,0.5,12.9,12.0,23.03,0.0
2018,4,22,5,45,243.5,22.5,0.5,13.3,46.5,79.67,33.62
2018,4,22,6,0,397.0,35.0,0.5,13.7,81.0,150.41,104.04
2018,4,22,6,15,492.5,43.0,0.6,14.2,129.5,211.68,157.7
2018,4,22,6,30,588.0,51.0,0.7,14.7,178.0,283.18,219.3
2018,4,22,6,45,647.5,56.5,0.8,15.25,232.0,346.45,273.7
2018,4,22,7,0,707.0,62.0,0.9,15.8,286.0,413.77,329.58
2018,4,22,7,15,746.5,66.0,0.95,16.5,341.0,475.43,378.7
2018,4,22,7,30,786.0,70.0,1.0,17.2,396.0,539.58,427.76
2018,4,22,7,45,814.5,73.5,1.05,17.85,450.5,598.44,471.1
2018,4,22,8,0,843.0,77.0,1.1,18.5,505.0,658.03,513.44
2018,4,22,8,15,864.0,80.0,1.15,19.3,556.5,708.33,545.69
2018,4,22,8,30,885.0,83.0,1.2,20.1,608.0,761.56,579.19
2018,4,22,8,45,900.0,85.5,1.25,20.9,655.5,808.6,607.7
2018,4,22,9,0,915.0,88.0,1.3,21.7,703.0,853.99,634.63
2018,4,22,9,15,927.5,89.5,1.3,22.2,745.0,894.23,657.81
2018,4,22,9,30,940.0,91.0,1.3,22.7,787.0,932.15,679.19
2018,4,22,9,45,950.0,92.0,1.35,23.2,823.5,964.71,697.67
2018,4,22,10,0,960.0,93.0,1.4,23.7,860.0,994.39,714.28
2018,4,22,10,15,966.0,94.5,1.4,24.05,889.5,1017.75,726.53
2018,4,22,10,30,972.0,96.0,1.4,24.4,919.0,1037.75,736.75
2018,4,22,10,45,976.0,97.0,1.45,24.7,940.5,1051.78,744.36
2018,4,22,11,0,980.0,98.0,1.5,25.0,962.0,1062.2,749.91
2018,4,22,11,15,981.5,99.5,1.5,25.2,975.5,1067.01,751.65
2018,4,22,11,30,983.0,101.0,1.5,25.4,989.0,1068.09,751.3
2018,4,22,11,45,983.0,102.0,1.55,25.55,994.0,1063.45,748.61
2018,4,22,12,0,983.0,103.0,1.6,25.7,999.0,1055.11,743.81
2018,4,22,12,15,981.5,103.0,1.65,25.8,995.5,1040.66,735.52
2018,4,22,12,30,980.0,103.0,1.7,25.9,992.0,1022.68,725.15
2018,4,22,12,45,976.5,103.5,1.8,25.95,980.5,999.92,712.64
2018,4,22,13,0,973.0,104.0,1.9,26.0,969.0,973.9,697.98
2018,4,22,13,15,964.0,106.0,1.95,25.9,948.0,941.48,678.92
2018,4,22,13,30,955.0,108.0,2.0,25.8,927.0,906.37,658.0
2018,4,22,13,45,885.5,138.0,2.05,25.7,879.5,847.6,621.25
2018,4,22,14,0,816.0,168.0,2.1,25.6,832.0,792.13,586.19
2018,4,22,14,15,855.5,141.5,2.15,25.45,813.0,761.62,567.59
2018,4,22,14,30,895.0,115.0,2.2,25.3,794.0,725.82,544.72
2018,4,22,14,45,901.5,105.5,2.25,25.15,759.5,680.45,513.16
2018,4,22,15,0,908.0,96.0,2.3,25.0,725.0,632.42,478.7
2018,4,22,15,15,893.5,94.0,2.3,25.0,679.5,577.57,437.44
2018,4,22,15,30,879.0,92.0,2.3,25.0,634.0,522.4,394.69
2018,4,22,15,45,859.0,89.0,2.3,24.35,583.5,461.66,347.44
2018,4,22,16,0,839.0,86.0,2.3,23.7,533.0,403.64,300.5
2018,4,22,16,15,813.5,82.5,2.2,23.15,480.0,344.47,251.0
2018,4,22,16,30,788.0,79.0,2.1,22.6,427.0,287.32,202.06
2018,4,22,16,45,752.0,74.0,2.0,22.0,372.0,228.78,152.21
2018,4,22,17,0,716.0,69.0,1.9,21.4,317.0,173.99,106.63
2018,4,22,17,15,596.5,70.0,1.7,20.25,252.5,116.94,66.44
2018,4,22,17,30,477.0,71.0,1.5,19.1,188.0,76.57,45.09
2018,4,22,17,45,408.5,58.0,1.35,17.9,141.0,42.97,32.08
2018,4,22,18,0,340.0,45.0,1.2,16.7,94.0,34.54,24.38
2018,4,22,18,15,204.5,31.0,1.15,16.0,57.0,23.94,14.06
2018,4,22,18,30,69.0,17.0,1.1,15.3,20.0,14.4,0.0
2018,4,22,18,45,34.5,8.5,1.1,14.65,10.0,8.36,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,23,5,15,38.0,6.5,0.6,11.2,7.5,0.0,0.0
2018,4,23,5,30,76.0,13.0,0.6,11.7,15.0,24.13,0.0
2018,4,23,5,45,205.0,27.5,0.65,12.2,48.5,78.39,38.36
2018,4,23,6,0,334.0,42.0,0.7,12.7,82.0,141.92,100.22
2018,4,23,6,15,394.0,54.0,0.8,13.45,124.0,193.34,146.17
2018,4,23,6,30,454.0,66.0,0.9,14.2,166.0,251.08,196.65
2018,4,23,6,45,546.0,72.0,1.05,14.9,224.5,322.1,256.61
2018,4,23,7,0,638.0,78.0,1.2,15.6,283.0,401.94,322.05
2018,4,23,7,15,675.0,84.5,1.3,16.45,336.0,461.63,369.67
2018,4,23,7,30,712.0,91.0,1.4,17.3,389.0,523.71,417.43
2018,4,23,7,45,708.5,103.5,1.45,18.2,432.5,569.18,450.39
2018,4,23,8,0,705.0,116.0,1.5,19.1,476.0,612.63,480.66
2018,4,23,8,15,762.5,112.5,1.6,19.8,537.0,679.7,528.59
2018,4,23,8,30,820.0,109.0,1.7,20.5,598.0,747.27,573.46
2018,4,23,8,45,834.5,113.0,1.8,21.2,644.0,793.32,602.35
2018,4,23,9,0,849.0,117.0,1.9,21.9,690.0,837.82,629.94
2018,4,23,9,15,832.5,131.5,1.9,22.35,721.5,865.39,645.45
2018,4,23,9,30,816.0,146.0,1.9,22.8,753.0,888.99,658.4
2018,4,23,9,45,748.0,187.0,1.9,23.2,763.0,894.15,659.3
2018,4,23,10,0,680.0,228.0,1.9,23.6,773.0,889.27,653.93
2018,4,23,10,15,714.5,220.0,1.9,23.85,810.5,924.45,675.44
2018,4,23,10,30,749.0,212.0,1.9,24.1,848.0,957.84,695.18
2018,4,23,10,45,842.5,166.0,1.85,24.4,897.5,1002.32,721.06
2018,4,23,11,0,936.0,120.0,1.8,24.7,947.0,1043.65,744.4
2018,4,23,11,15,938.0,121.0,1.75,24.85,960.0,1048.12,745.05
2018,4,23,11,30,940.0,122.0,1.7,25.0,973.0,1049.02,744.04
2018,4,23,11,45,940.0,122.5,1.65,25.15,977.5,1043.89,739.45
2018,4,23,12,0,940.0,123.0,1.6,25.3,982.0,1035.24,732.87
2018,4,23,12,15,915.0,137.5,1.6,25.35,971.5,1013.44,719.34
2018,4,23,12,30,890.0,152.0,1.6,25.4,961.0,988.71,704.17
2018,4,23,12,45,894.5,146.5,1.55,25.5,951.5,968.81,691.26
2018,4,23,13,0,899.0,141.0,1.5,25.6,942.0,945.65,676.3
2018,4,23,13,15,902.5,135.0,1.55,25.55,925.0,917.91,660.21
2018,4,23,13,30,906.0,129.0,1.6,25.5,908.0,887.06,642.03
2018,4,23,13,45,844.5,156.0,1.65,25.45,865.0,835.09,609.85
2018,4,23,14,0,783.0,183.0,1.7,25.4,822.0,782.56,576.86
2018,4,23,14,15,728.0,198.5,1.8,25.2,774.0,724.96,538.41
2018,4,23,14,30,673.0,214.0,1.9,25.0,726.0,669.57,500.45
2018,4,23,14,45,712.0,182.5,2.0,24.8,699.5,632.51,476.23
2018,4,23,15,0,751.0,151.0,2.1,24.6,673.0,590.53,447.24
2018,4,23,15,15,717.5,149.5,2.1,24.6,622.0,532.43,403.78
2018,4,23,15,30,684.0,148.0,2.1,24.6,571.0,476.29,360.79
2018,4,23,15,45,672.0,136.0,2.25,23.8,524.0,422.17,319.6
2018,4,23,16,0,660.0,124.0,2.4,23.0,477.0,368.47,277.0
2018,4,23,16,15,613.5,120.5,2.45,22.3,423.0,311.73,230.87
2018,4,23,16,30,567.0,117.0,2.5,21.6,369.0,259.59,187.71
2018,4,23,16,45,536.5,105.0,2.55,20.9,319.0,208.06,144.51
2018,4,23,17,0,506.0,93.0,2.6,20.2,269.0,159.85,104.73
2018,4,23,17,15,535.0,77.0,2.45,19.1,235.0,117.73,69.96
2018,4,23,17,30,564.0,61.0,2.3,18.0,201.0,72.44,39.05
