Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,0,416.0,49.0,1.8,16.8,121.0,36.2,26.14
2018,5,3,18,15,338.5,38.5,1.7,15.95,84.0,29.78,19.99
2018,5,3,18,30,261.0,28.0,1.6,15.1,47.0,22.91,10.96
2018,5,3,18,45,138.0,15.0,1.5,14.3,24.5,14.74,0.0
2018,5,3,19,0,15.0,2.0,1.4,13.5,2.0,0.0,0.0
2018,5,3,19,15,7.5,1.0,1.35,13.15,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,4,5,15,71.5,11.0,0.5,9.8,15.5,19.64,0.0
2018,5,4,5,30,143.0,22.0,0.5,10.4,31.0,53.2,15.95
2018,5,4,5,45,165.5,38.5,0.55,11.0,58.0,88.61,61.23
2018,5,4,6,0,188.0,55.0,0.6,11.6,85.0,118.09,88.66
2018,5,4,6,15,272.5,67.5,0.65,12.15,128.5,175.0,137.01
2018,5,4,6,30,357.0,80.0,0.7,12.7,172.0,237.01,189.47
2018,5,4,6,45,389.0,96.5,0.75,13.25,217.5,288.55,232.91
2018,5,4,7,0,421.0,113.0,0.8,13.8,263.0,342.88,277.26
2018,5,4,7,15,417.5,134.0,0.8,14.55,303.0,385.06,309.99
2018,5,4,7,30,414.0,155.0,0.8,15.3,343.0,426.02,340.49
2018,5,4,7,45,433.0,172.0,0.8,16.05,389.0,475.94,376.89
2018,5,4,8,0,452.0,189.0,0.8,16.8,435.0,526.53,412.5
2018,5,4,8,15,435.0,214.5,0.75,17.7,469.0,560.23,433.39
2018,5,4,8,30,418.0,240.0,0.7,18.6,503.0,591.2,451.71
2018,5,4,8,45,485.5,235.0,0.7,19.55,561.5,655.49,495.26
2018,5,4,9,0,553.0,230.0,0.7,20.5,620.0,722.83,539.13
2018,5,4,9,15,545.0,248.0,0.75,21.25,650.5,751.37,555.16
2018,5,4,9,30,537.0,266.0,0.8,22.0,681.0,777.48,569.83
2018,5,4,9,45,575.0,267.5,0.85,22.8,729.0,826.13,600.12
2018,5,4,10,0,613.0,269.0,0.9,23.6,777.0,876.14,630.35
2018,5,4,10,15,677.5,244.5,1.0,24.05,823.0,922.33,660.5
2018,5,4,10,30,742.0,220.0,1.1,24.5,869.0,967.32,687.84
2018,5,4,10,45,641.0,287.0,1.2,25.0,856.5,942.71,670.07
2018,5,4,11,0,540.0,354.0,1.3,25.5,844.0,913.0,647.86
2018,5,4,11,15,507.5,373.0,1.35,25.65,838.5,899.32,638.43
2018,5,4,11,30,475.0,392.0,1.4,25.8,833.0,883.25,627.3
2018,5,4,11,45,491.0,391.0,1.4,26.0,849.0,892.76,633.19
2018,5,4,12,0,507.0,390.0,1.4,26.2,865.0,900.02,637.39
2018,5,4,12,15,497.5,393.0,1.45,26.25,857.5,884.36,627.6
2018,5,4,12,30,488.0,396.0,1.5,26.3,850.0,867.0,616.94
2018,5,4,12,45,518.0,374.5,1.55,26.35,851.5,860.63,614.66
2018,5,4,13,0,548.0,353.0,1.6,26.4,853.0,851.34,610.33
2018,5,4,13,15,527.0,350.5,1.65,26.3,823.5,812.77,585.94
2018,5,4,13,30,506.0,348.0,1.7,26.2,794.0,773.69,561.11
2018,5,4,13,45,549.0,317.0,1.75,26.1,788.0,759.04,553.88
2018,5,4,14,0,592.0,286.0,1.8,26.0,782.0,740.13,543.29
2018,5,4,14,15,719.5,208.5,1.9,25.8,788.0,734.88,544.37
2018,5,4,14,30,847.0,131.0,2.0,25.6,794.0,718.1,536.74
2018,5,4,14,45,866.0,114.0,2.05,25.4,763.0,676.46,508.36
2018,5,4,15,0,885.0,97.0,2.1,25.2,732.0,631.2,476.58
2018,5,4,15,15,871.5,94.5,2.1,25.2,687.5,577.92,436.88
2018,5,4,15,30,858.0,92.0,2.1,25.2,643.0,524.3,395.78
2018,5,4,15,45,835.5,90.5,2.35,24.5,593.0,465.06,350.95
2018,5,4,16,0,813.0,89.0,2.6,23.8,543.0,409.03,306.52
2018,5,4,16,15,767.0,86.5,2.7,23.15,482.5,345.32,254.65
2018,5,4,16,30,721.0,84.0,2.8,22.5,422.0,285.9,205.06
2018,5,4,16,45,687.0,79.5,2.9,21.85,370.5,229.59,157.16
2018,5,4,17,0,653.0,75.0,3.0,21.2,319.0,179.05,114.45
2018,5,4,17,15,610.0,69.0,2.9,20.2,269.0,129.77,75.64
2018,5,4,17,30,567.0,63.0,2.8,19.2,219.0,85.39,45.79
2018,5,4,17,45,485.5,56.0,2.75,18.15,169.5,44.76,28.18
2018,5,4,18,0,404.0,49.0,2.7,17.1,120.0,36.01,25.95
2018,5,4,18,15,317.0,38.5,2.55,16.3,83.0,29.58,19.82
2018,5,4,18,30,230.0,28.0,2.4,15.5,46.0,22.69,11.27
2018,5,4,18,45,122.0,15.0,2.3,14.65,24.0,14.74,0.0
2018,5,4,19,0,14.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.1,13.45,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.95,10.65,5.0,4.91,0.0
2018,5,5,5,30,0.0,10.0,1.0,11.0,10.0,9.64,0.0
2018,5,5,5,45,6.5,17.5,1.05,11.35,18.5,18.54,9.49
2018,5,5,6,0,13.0,25.0,1.1,11.7,27.0,28.09,17.97
2018,5,5,6,15,6.5,35.0,1.05,12.1,36.0,36.03,25.26
2018,5,5,6,30,0.0,45.0,1.0,12.5,45.0,43.46,31.82
2018,5,5,6,45,6.0,70.0,1.0,12.95,72.0,70.71,54.99
2018,5,5,7,0,12.0,95.0,1.0,13.4,99.0,99.14,78.75
2018,5,5,7,15,24.0,135.0,0.95,13.8,145.0,151.18,121.6
2018,5,5,7,30,36.0,175.0,0.9,14.2,191.0,201.92,162.18
2018,5,5,7,45,69.0,207.0,0.8,14.65,243.0,258.6,206.76
2018,5,5,8,0,102.0,239.0,0.7,15.1,295.0,318.04,252.14
2018,5,5,8,15,140.5,264.0,0.75,15.5,348.5,383.5,301.47
2018,5,5,8,30,179.0,289.0,0.8,15.9,402.0,444.82,346.57
2018,5,5,8,45,250.0,300.0,0.8,16.25,470.0,527.46,406.78
2018,5,5,9,0,321.0,311.0,0.8,16.6,538.0,606.61,462.61
2018,5,5,9,15,333.5,326.0,0.8,17.25,573.5,642.42,484.9
2018,5,5,9,30,346.0,341.0,0.8,17.9,609.0,677.74,506.91
2018,5,5,9,45,405.5,337.5,0.75,18.5,664.5,736.03,544.94
2018,5,5,10,0,465.0,334.0,0.7,19.1,720.0,803.25,587.22
2018,5,5,10,15,486.5,342.0,0.8,19.95,757.5,838.87,608.78
2018,5,5,10,30,508.0,350.0,0.9,20.8,795.0,873.12,629.65
2018,5,5,10,45,483.0,368.5,0.95,21.7,799.5,870.81,624.92
2018,5,5,11,0,458.0,387.0,1.0,22.6,804.0,865.92,619.08
2018,5,5,11,15,399.5,411.0,1.25,23.2,778.0,825.48,593.17
2018,5,5,11,30,341.0,435.0,1.5,23.8,752.0,789.49,569.41
2018,5,5,11,45,336.0,438.0,1.7,24.45,752.0,783.26,565.78
2018,5,5,12,0,331.0,441.0,1.9,25.1,752.0,775.66,560.78
2018,5,5,12,15,389.5,421.5,2.0,25.2,786.0,805.11,582.66
2018,5,5,12,30,448.0,402.0,2.1,25.3,820.0,835.24,604.45
2018,5,5,12,45,411.5,405.5,2.15,25.45,786.0,792.58,575.26
2018,5,5,13,0,375.0,409.0,2.2,25.6,752.0,747.61,544.91
2018,5,5,13,15,363.0,405.0,2.3,25.45,731.5,720.2,527.63
2018,5,5,13,30,351.0,401.0,2.4,25.3,711.0,692.3,509.62
2018,5,5,13,45,405.0,370.0,2.5,25.2,717.5,691.72,511.96
2018,5,5,14,0,459.0,339.0,2.6,25.1,724.0,687.65,511.46
2018,5,5,14,15,436.0,320.5,2.75,24.55,675.0,632.33,474.52
2018,5,5,14,30,413.0,302.0,2.9,24.0,626.0,577.92,437.54
2018,5,5,14,45,443.5,283.0,3.0,23.45,615.5,559.16,425.91
2018,5,5,15,0,474.0,264.0,3.1,22.9,605.0,536.87,410.93
2018,5,5,15,15,389.0,267.5,3.1,22.9,536.0,468.04,358.73
2018,5,5,15,30,304.0,271.0,3.1,22.9,467.0,405.99,311.33
2018,5,5,15,45,209.0,252.5,3.5,21.2,382.5,329.61,255.05
2018,5,5,16,0,114.0,234.0,3.9,19.5,298.0,261.24,203.8
2018,5,5,16,15,102.5,207.5,3.95,18.7,261.0,225.37,176.1
2018,5,5,16,30,91.0,181.0,4.0,17.9,224.0,193.59,151.19
2018,5,5,16,45,67.0,145.0,4.05,17.05,174.5,149.83,116.62
2018,5,5,17,0,43.0,109.0,4.1,16.2,125.0,109.1,84.26
2018,5,5,17,15,60.5,78.5,3.95,15.5,97.5,78.62,58.33
2018,5,5,17,30,78.0,48.0,3.8,14.8,70.0,46.15,30.89
2018,5,5,17,45,53.0,30.5,3.65,14.05,44.0,28.6,18.31
2018,5,5,18,0,28.0,13.0,3.5,13.3,18.0,10.98,4.14
2018,5,5,18,15,19.5,10.0,3.4,12.8,13.0,9.54,2.7
2018,5,5,18,30,11.0,7.0,3.3,12.3,8.0,6.74,0.0
2018,5,5,18,45,5.5,3.5,3.15,11.75,4.0,3.44,0.0
2018,5,5,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,50.0,13.5,2.15,7.95,16.5,19.65,0.0
2018,5,6,5,30,93.0,25.0,2.2,8.2,31.0,46.44,19.77
2018,5,6,5,45,165.5,40.0,2.25,8.45,62.5,90.65,64.2
2018,5,6,6,0,238.0,55.0,2.3,8.7,94.0,137.19,105.02
2018,5,6,6,15,363.5,65.0,2.3,9.15,149.0,204.57,162.86
2018,5,6,6,30,489.0,75.0,2.3,9.6,204.0,287.47,234.01
2018,5,6,6,45,566.0,80.0,2.35,10.1,261.0,354.52,291.7
2018,5,6,7,0,643.0,85.0,2.4,10.6,318.0,428.62,353.71
2018,5,6,7,15,713.0,84.0,2.35,11.25,380.0,498.81,410.48
2018,5,6,7,30,783.0,83.0,2.3,11.9,442.0,573.01,468.47
2018,5,6,7,45,809.5,86.5,2.3,12.6,495.5,630.3,511.32
2018,5,6,8,0,836.0,90.0,2.3,13.3,549.0,688.07,552.59
2018,5,6,8,15,843.5,96.0,2.2,14.05,595.0,734.79,582.43
2018,5,6,8,30,851.0,102.0,2.1,14.8,641.0,779.81,610.3
2018,5,6,8,45,867.0,104.5,2.05,15.55,687.0,825.98,638.63
2018,5,6,9,0,883.0,107.0,2.0,16.3,733.0,866.04,662.08
2018,5,6,9,15,870.5,120.0,2.0,16.95,766.0,900.08,681.78
2018,5,6,9,30,858.0,133.0,2.0,17.6,799.0,925.78,695.71
2018,5,6,9,45,865.0,137.0,2.0,18.3,833.0,956.16,712.59
2018,5,6,10,0,872.0,141.0,2.0,19.0,867.0,983.76,727.41
2018,5,6,10,15,875.5,145.5,2.1,19.45,894.5,1005.61,740.33
2018,5,6,10,30,879.0,150.0,2.2,19.9,922.0,1024.29,751.28
2018,5,6,10,45,915.0,132.5,2.35,20.4,952.0,1042.76,762.59
2018,5,6,11,0,951.0,115.0,2.5,20.9,982.0,1064.6,776.09
2018,5,6,11,15,934.5,127.0,2.65,21.1,988.5,1061.68,774.56
2018,5,6,11,30,918.0,139.0,2.8,21.3,995.0,1055.03,770.92
2018,5,6,11,45,891.0,156.5,2.95,21.5,990.5,1040.01,761.89
2018,5,6,12,0,864.0,174.0,3.1,21.7,986.0,1027.78,754.72
2018,5,6,12,15,652.5,290.0,3.15,21.7,902.0,931.24,690.02
2018,5,6,12,30,441.0,406.0,3.2,21.7,818.0,832.68,617.43
2018,5,6,12,45,485.5,384.0,3.3,21.75,832.5,840.23,625.28
2018,5,6,13,0,530.0,362.0,3.4,21.8,847.0,844.36,629.95
2018,5,6,13,15,466.5,373.0,3.35,21.6,793.5,782.0,585.86
2018,5,6,13,30,403.0,384.0,3.3,21.4,740.0,719.93,541.87
2018,5,6,13,45,374.0,380.0,3.3,21.2,703.0,676.32,511.51
2018,5,6,14,0,345.0,376.0,3.3,21.0,666.0,633.62,481.28
2018,5,6,14,15,208.0,327.5,3.25,20.65,500.5,470.09,360.96
2018,5,6,14,30,71.0,279.0,3.2,20.3,335.0,317.57,244.82
2018,5,6,14,45,78.5,277.5,3.1,19.95,336.5,316.72,245.29
2018,5,6,15,0,86.0,276.0,3.0,19.6,338.0,314.88,244.47
2018,5,6,15,15,62.5,259.5,3.0,19.6,303.0,280.84,218.17
2018,5,6,15,30,39.0,243.0,3.0,19.6,268.0,249.09,193.68
2018,5,6,15,45,161.0,229.5,3.0,18.8,321.5,287.34,224.79
2018,5,6,16,0,283.0,216.0,3.0,18.0,375.0,311.65,243.05
2018,5,6,16,15,256.0,202.0,3.0,17.5,335.5,272.0,211.11
2018,5,6,16,30,229.0,188.0,3.0,17.0,296.0,235.09,181.31
2018,5,6,16,45,159.5,147.0,3.0,16.5,218.0,171.17,130.99
2018,5,6,17,0,90.0,106.0,3.0,16.0,140.0,112.56,85.18
2018,5,6,17,15,235.0,92.5,2.9,15.5,163.0,109.22,76.29
2018,5,6,17,30,380.0,79.0,2.8,15.0,186.0,88.58,55.59
2018,5,6,17,45,282.0,71.5,2.75,14.55,141.5,57.04,39.84
2018,5,6,18,0,184.0,64.0,2.7,14.1,97.0,51.17,39.72
2018,5,6,18,15,124.0,47.0,2.45,13.65,66.0,38.25,27.7
2018,5,6,18,30,64.0,30.0,2.2,13.2,35.0,26.19,14.93
2018,5,6,18,45,34.0,16.5,2.0,12.7,19.0,16.22,0.0
2018,5,6,19,0,4.0,3.0,1.8,12.2,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,11.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,2.05,8.2,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,2.1,8.3,2.0,0.0,0.0
2018,5,7,5,15,118.0,15.0,2.2,8.8,23.0,30.01,0.0
2018,5,7,5,30,226.0,28.0,2.3,9.3,44.0,77.03,37.08
2018,5,7,5,45,349.0,38.0,2.4,9.75,85.5,132.83,92.58
2018,5,7,6,0,472.0,48.0,2.5,10.2,127.0,199.76,150.62
2018,5,7,6,15,549.5,54.5,2.5,10.85,178.0,260.38,205.0
2018,5,7,6,30,627.0,61.0,2.5,11.5,229.0,328.84,265.11
2018,5,7,6,45,677.0,66.5,2.5,12.15,283.5,391.17,318.95
2018,5,7,7,0,727.0,72.0,2.5,12.8,338.0,456.4,373.28
2018,5,7,7,15,761.5,76.5,2.5,13.6,393.0,517.14,421.89
2018,5,7,7,30,796.0,81.0,2.5,14.4,448.0,579.77,470.1
2018,5,7,7,45,821.0,84.0,2.5,15.2,500.5,636.09,511.77
2018,5,7,8,0,846.0,87.0,2.5,16.0,553.0,692.74,551.46
2018,5,7,8,15,864.5,90.0,2.5,16.75,603.5,744.58,585.44
2018,5,7,8,30,883.0,93.0,2.5,17.5,654.0,791.6,615.21
2018,5,7,8,45,896.5,95.5,2.55,18.3,699.5,836.65,643.26
2018,5,7,9,0,910.0,98.0,2.6,19.1,745.0,879.95,669.64
2018,5,7,9,15,922.5,98.5,2.65,19.7,786.0,918.21,692.72
2018,5,7,9,30,935.0,99.0,2.7,20.3,827.0,954.2,714.06
2018,5,7,9,45,945.0,100.0,2.75,20.85,862.5,985.9,732.5
2018,5,7,10,0,955.0,101.0,2.8,21.4,898.0,1014.77,749.0
2018,5,7,10,15,961.0,101.5,2.8,21.9,925.5,1036.23,760.3
2018,5,7,10,30,967.0,102.0,2.8,22.4,953.0,1054.41,769.53
2018,5,7,10,45,970.5,102.5,2.85,22.9,973.0,1066.72,775.55
2018,5,7,11,0,974.0,103.0,2.9,23.4,993.0,1075.49,779.44
2018,5,7,11,15,976.5,104.0,2.9,23.7,1006.0,1080.2,780.99
2018,5,7,11,30,979.0,105.0,2.9,24.0,1019.0,1081.28,780.38
2018,5,7,11,45,979.5,104.5,2.95,24.3,1023.0,1075.2,775.87
2018,5,7,12,0,980.0,104.0,3.0,24.6,1027.0,1065.54,769.25
2018,5,7,12,15,976.0,105.5,3.1,24.7,1022.0,1050.03,760.05
2018,5,7,12,30,972.0,107.0,3.2,24.8,1017.0,1031.14,748.74
2018,5,7,12,45,925.0,134.0,3.25,24.9,992.0,994.37,725.39
2018,5,7,13,0,878.0,161.0,3.3,25.0,967.0,959.51,703.29
2018,5,7,13,15,896.0,146.5,3.35,25.0,954.5,933.34,687.08
2018,5,7,13,30,914.0,132.0,3.4,25.0,942.0,907.1,670.69
2018,5,7,13,45,927.5,119.5,3.5,24.95,921.0,875.24,650.84
2018,5,7,14,0,941.0,107.0,3.6,24.9,900.0,839.77,628.36
2018,5,7,14,15,933.0,105.5,3.6,24.8,866.5,795.42,599.16
2018,5,7,14,30,925.0,104.0,3.6,24.7,833.0,749.26,568.42
2018,5,7,14,45,914.5,102.5,3.6,24.55,793.5,699.86,533.99
2018,5,7,15,0,904.0,101.0,3.6,24.4,754.0,649.3,496.75
2018,5,7,15,15,890.5,98.5,3.6,24.4,709.0,595.2,455.64
2018,5,7,15,30,877.0,96.0,3.6,24.4,664.0,540.74,413.1
2018,5,7,15,45,859.0,93.0,3.6,23.85,614.5,481.26,366.42
2018,5,7,16,0,841.0,90.0,3.6,23.3,565.0,424.51,320.22
2018,5,7,16,15,817.0,86.5,3.55,22.8,512.5,366.11,271.28
2018,5,7,16,30,793.0,83.0,3.5,22.3,460.0,309.55,222.68
2018,5,7,16,45,760.5,79.0,3.5,21.75,406.0,252.58,173.57
2018,5,7,17,0,728.0,75.0,3.5,21.2,352.0,198.91,127.74
2018,5,7,17,15,682.0,70.0,3.25,20.25,298.5,143.09,83.33
2018,5,7,17,30,636.0,65.0,3.0,19.3,245.0,95.22,50.6
2018,5,7,17,45,566.0,58.0,2.7,18.35,193.5,50.6,30.05
2018,5,7,18,0,496.0,51.0,2.4,17.4,142.0,37.38,27.17
2018,5,7,18,15,381.5,41.0,2.25,16.5,98.0,31.47,21.57
2018,5,7,18,30,267.0,31.0,2.1,15.6,54.0,25.21,14.31
2018,5,7,18,45,146.5,18.0,1.9,14.65,29.5,17.69,0.0
2018,5,7,19,0,26.0,5.0,1.7,13.7,5.0,0.0,0.0
2018,5,7,19,15,13.0,2.5,1.75,13.4,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.25,8.8,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.3,9.0,2.0,0.0,0.0
2018,5,8,5,15,137.0,15.0,1.6,9.55,24.5,32.73,0.0
2018,5,8,5,30,259.0,28.0,1.9,10.1,47.0,83.55,42.6
2018,5,8,5,45,376.5,37.5,2.15,10.6,89.0,139.61,97.23
2018,5,8,6,0,494.0,47.0,2.4,11.1,131.0,206.07,155.0
2018,5,8,6,15,566.0,53.5,2.55,11.5,181.5,266.0,209.1
2018,5,8,6,30,638.0,60.0,2.7,11.9,232.0,333.19,268.53
2018,5,8,6,45,684.5,65.0,2.85,12.35,285.5,393.94,321.59
2018,5,8,7,0,731.0,70.0,3.0,12.8,339.0,457.35,375.18
2018,5,8,7,15,763.5,73.5,3.05,13.35,392.5,516.04,423.01
2018,5,8,7,30,796.0,77.0,3.1,13.9,446.0,576.41,470.52
2018,5,8,7,45,811.5,82.0,3.15,14.5,495.5,628.7,510.1
2018,5,8,8,0,827.0,87.0,3.2,15.1,545.0,680.5,547.35
2018,5,8,8,15,850.5,87.5,3.2,15.65,595.0,728.7,579.87
2018,5,8,8,30,874.0,88.0,3.2,16.2,645.0,780.04,614.04
2018,5,8,8,45,884.5,91.0,3.15,16.8,689.0,822.85,641.03
2018,5,8,9,0,895.0,94.0,3.1,17.4,733.0,863.75,666.23
2018,5,8,9,15,766.0,151.0,3.0,17.6,719.0,843.28,648.94
2018,5,8,9,30,637.0,208.0,2.9,17.8,705.0,810.96,624.0
2018,5,8,9,45,487.0,294.0,2.85,18.0,683.5,774.1,591.68
2018,5,8,10,0,337.0,380.0,2.8,18.2,662.0,723.94,549.87
2018,5,8,10,15,370.5,382.0,2.75,18.35,701.0,762.51,576.97
2018,5,8,10,30,404.0,384.0,2.7,18.5,740.0,800.63,602.75
2018,5,8,10,45,426.5,384.0,2.65,18.65,767.5,831.55,622.91
2018,5,8,11,0,449.0,384.0,2.6,18.8,795.0,854.39,637.63
2018,5,8,11,15,403.0,407.5,2.6,19.15,780.0,825.63,615.22
2018,5,8,11,30,357.0,431.0,2.6,19.5,765.0,801.36,596.18
2018,5,8,11,45,493.0,368.0,2.6,19.85,831.5,872.22,648.04
2018,5,8,12,0,629.0,305.0,2.6,20.2,898.0,934.53,692.44
2018,5,8,12,15,544.5,355.5,2.65,20.5,867.5,893.0,660.74
2018,5,8,12,30,460.0,406.0,2.7,20.8,837.0,850.9,629.42
2018,5,8,12,45,457.0,399.0,2.7,21.15,823.0,828.76,614.14
2018,5,8,13,0,454.0,392.0,2.7,21.5,809.0,805.19,597.7
2018,5,8,13,15,404.5,388.0,2.8,21.65,754.0,742.37,554.23
2018,5,8,13,30,355.0,384.0,2.9,21.8,699.0,679.54,510.27
2018,5,8,13,45,336.5,379.0,3.0,21.95,670.5,645.11,486.31
2018,5,8,14,0,318.0,374.0,3.1,22.1,642.0,610.98,462.1
2018,5,8,14,15,367.5,344.5,3.3,22.05,643.0,604.57,459.9
2018,5,8,14,30,417.0,315.0,3.5,22.0,644.0,593.7,453.95
2018,5,8,14,45,523.0,259.0,3.65,21.95,651.5,589.95,453.82
2018,5,8,15,0,629.0,203.0,3.8,21.9,659.0,576.17,445.38
2018,5,8,15,15,605.5,196.0,3.8,21.9,613.0,524.2,405.53
2018,5,8,15,30,582.0,189.0,3.8,21.9,567.0,473.5,366.0
2018,5,8,15,45,573.0,175.5,4.05,21.3,524.5,424.97,328.37
2018,5,8,16,0,564.0,162.0,4.3,20.7,482.0,376.54,289.53
2018,5,8,16,15,672.0,118.5,4.25,20.3,465.0,342.76,258.79
2018,5,8,16,30,780.0,75.0,4.2,19.9,448.0,299.49,217.82
2018,5,8,16,45,747.0,71.5,4.15,19.45,395.0,243.61,168.83
2018,5,8,17,0,714.0,68.0,4.1,19.0,342.0,191.07,123.29
2018,5,8,17,15,670.5,63.5,3.75,18.45,290.0,139.81,81.75
2018,5,8,17,30,627.0,59.0,3.4,17.9,238.0,90.58,47.09
2018,5,8,17,45,541.5,54.0,3.05,17.35,186.0,47.79,27.37
2018,5,8,18,0,456.0,49.0,2.7,16.8,134.0,35.36,25.49
2018,5,8,18,15,336.0,39.5,2.4,16.2,91.5,29.82,20.21
2018,5,8,18,30,216.0,30.0,2.1,15.6,49.0,23.3,13.05
2018,5,8,18,45,120.0,17.0,1.75,14.95,26.5,16.71,0.0
2018,5,8,19,0,24.0,4.0,1.4,14.3,4.0,3.93,0.0
2018,5,8,19,15,12.0,2.0,1.4,14.0,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.9,10.0,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,9,5,15,131.5,14.5,2.1,10.35,24.0,31.75,0.0
2018,5,9,5,30,249.0,27.0,2.3,10.7,46.0,81.78,43.57
2018,5,9,5,45,369.5,36.5,2.5,11.05,88.5,137.57,96.02
2018,5,9,6,0,490.0,46.0,2.7,11.4,131.0,204.65,154.16
2018,5,9,6,15,565.5,52.0,2.75,11.85,182.0,265.08,208.47
2018,5,9,6,30,641.0,58.0,2.8,12.3,233.0,333.14,268.39
2018,5,9,6,45,692.5,62.0,2.85,12.75,287.5,394.09,321.4
2018,5,9,7,0,744.0,66.0,2.9,13.2,342.0,460.64,377.21
2018,5,9,7,15,778.5,69.5,2.95,13.85,397.0,521.03,426.05
2018,5,9,7,30,813.0,73.0,3.0,14.5,452.0,583.29,474.64
2018,5,9,7,45,839.5,75.5,3.0,15.2,505.5,640.7,517.64
2018,5,9,8,0,866.0,78.0,3.0,15.9,559.0,695.16,555.64
2018,5,9,8,15,884.5,79.5,3.05,16.55,609.0,745.88,589.6
2018,5,9,8,30,903.0,81.0,3.1,17.2,659.0,795.74,622.3
2018,5,9,8,45,916.5,83.0,3.15,17.85,704.5,840.93,651.1
2018,5,9,9,0,930.0,85.0,3.2,18.5,750.0,884.33,678.23
2018,5,9,9,15,940.0,86.0,3.3,18.95,790.0,921.53,701.59
2018,5,9,9,30,950.0,87.0,3.4,19.4,830.0,956.25,723.13
2018,5,9,9,45,957.5,88.0,3.5,19.9,864.0,985.99,741.04
2018,5,9,10,0,965.0,89.0,3.6,20.4,898.0,1012.74,756.93
2018,5,9,10,15,969.5,90.0,3.7,20.7,925.0,1033.48,769.4
2018,5,9,10,30,974.0,91.0,3.8,21.0,952.0,1050.85,779.74
2018,5,9,10,45,978.0,91.5,3.85,21.35,972.0,1063.74,786.69
2018,5,9,11,0,982.0,92.0,3.9,21.7,992.0,1073.09,791.45
2018,5,9,11,15,984.0,92.5,4.0,21.85,1004.5,1076.85,793.64
2018,5,9,11,30,986.0,93.0,4.1,22.0,1017.0,1076.96,793.6
2018,5,9,11,45,986.0,93.5,4.15,22.2,1021.0,1071.45,789.5
2018,5,9,12,0,986.0,94.0,4.2,22.4,1025.0,1062.34,783.18
2018,5,9,12,15,982.5,95.0,4.25,22.5,1020.0,1046.8,773.05
2018,5,9,12,30,979.0,96.0,4.3,22.6,1015.0,1027.88,760.79
2018,5,9,12,45,974.5,97.0,4.35,22.65,1003.0,1004.73,745.91
2018,5,9,13,0,970.0,98.0,4.4,22.7,991.0,978.46,728.96
2018,5,9,13,15,966.5,97.5,4.4,22.65,972.0,948.6,709.57
2018,5,9,13,30,963.0,97.0,4.4,22.6,953.0,915.85,688.18
2018,5,9,13,45,957.5,95.5,4.4,22.55,926.0,877.75,663.0
2018,5,9,14,0,952.0,94.0,4.4,22.5,899.0,837.23,635.99
2018,5,9,14,15,944.0,92.5,4.45,22.3,865.5,792.61,606.49
2018,5,9,14,30,936.0,91.0,4.5,22.1,832.0,746.16,575.35
2018,5,9,14,45,926.0,89.5,4.5,21.9,792.5,696.77,540.85
2018,5,9,15,0,916.0,88.0,4.5,21.7,753.0,646.18,502.85
2018,5,9,15,15,903.5,86.0,4.5,21.7,708.5,592.72,461.3
2018,5,9,15,30,891.0,84.0,4.5,21.7,664.0,538.78,418.24
2018,5,9,15,45,873.5,81.5,4.6,20.95,615.0,481.83,372.98
2018,5,9,16,0,856.0,79.0,4.7,20.2,566.0,425.41,326.44
2018,5,9,16,15,833.0,76.0,4.7,19.65,514.0,367.37,276.8
2018,5,9,16,30,810.0,73.0,4.7,19.1,462.0,307.83,224.85
2018,5,9,16,45,778.5,70.0,4.7,18.55,408.5,251.13,174.82
2018,5,9,17,0,747.0,67.0,4.7,18.0,355.0,197.57,127.99
2018,5,9,17,15,701.5,63.0,4.55,17.2,301.5,144.62,84.84
2018,5,9,17,30,656.0,59.0,4.4,16.4,248.0,93.94,48.86
2018,5,9,17,45,587.5,53.0,4.25,15.65,196.5,48.92,27.2
2018,5,9,18,0,519.0,47.0,4.1,14.9,145.0,33.45,24.03
2018,5,9,18,15,410.5,39.0,3.85,14.25,101.5,29.21,19.89
2018,5,9,18,30,302.0,31.0,3.6,13.6,58.0,24.8,14.61
2018,5,9,18,45,169.0,18.0,3.4,12.9,31.5,17.69,0.0
2018,5,9,19,0,36.0,5.0,3.2,12.2,5.0,4.91,0.0
2018,5,9,19,15,18.0,2.5,3.15,11.85,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,5,15,12.5,4.5,3.1,9.25,5.5,6.11,0.0
2018,5,10,5,30,25.0,9.0,3.1,9.4,11.0,15.29,4.7
2018,5,10,5,45,75.5,16.5,3.1,9.6,28.5,40.41,25.9
2018,5,10,6,0,126.0,24.0,3.1,9.8,46.0,68.21,49.82
2018,5,10,6,15,82.0,30.0,3.05,10.05,46.0,62.53,47.26
2018,5,10,6,30,38.0,36.0,3.0,10.3,46.0,52.76,39.94
2018,5,10,6,45,64.0,59.0,3.0,10.6,81.0,90.96,73.06
2018,5,10,7,0,90.0,82.0,3.0,10.9,116.0,131.84,108.14
2018,5,10,7,15,96.5,103.5,3.0,11.35,144.5,162.64,133.96
2018,5,10,7,30,103.0,125.0,3.0,11.8,173.0,193.87,159.64
2018,5,10,7,45,55.5,149.5,2.95,12.3,175.5,187.64,152.7
2018,5,10,8,0,8.0,174.0,2.9,12.8,178.0,177.3,142.1
2018,5,10,8,15,11.0,185.5,2.95,13.4,192.0,191.1,152.65
2018,5,10,8,30,14.0,197.0,3.0,14.0,206.0,205.13,163.24
2018,5,10,8,45,29.0,229.0,3.0,14.65,249.5,256.31,203.6
2018,5,10,9,0,44.0,261.0,3.0,15.3,293.0,303.09,239.64
2018,5,10,9,15,155.5,291.0,3.1,16.0,411.5,441.18,348.4
2018,5,10,9,30,267.0,321.0,3.2,16.7,530.0,585.55,457.18
2018,5,10,9,45,541.5,241.5,3.3,17.35,689.0,769.56,596.49
2018,5,10,10,0,816.0,162.0,3.4,18.0,848.0,955.29,725.2
2018,5,10,10,15,862.0,146.0,3.5,18.5,891.0,995.38,749.21
2018,5,10,10,30,908.0,130.0,3.6,19.0,934.0,1027.95,769.21
2018,5,10,10,45,830.5,182.0,3.75,19.5,929.5,1019.06,761.89
2018,5,10,11,0,753.0,234.0,3.9,20.0,925.0,1003.66,750.62
2018,5,10,11,15,654.5,300.5,4.0,20.25,907.0,973.0,727.98
2018,5,10,11,30,556.0,367.0,4.1,20.5,889.0,939.2,701.13
2018,5,10,11,45,533.5,382.5,4.2,20.8,885.5,927.05,691.77
2018,5,10,12,0,511.0,398.0,4.3,21.1,882.0,912.84,680.88
2018,5,10,12,15,539.5,380.0,4.3,21.3,889.0,912.91,681.52
2018,5,10,12,30,568.0,362.0,4.3,21.5,896.0,910.27,680.23
2018,5,10,12,45,611.5,331.5,4.3,21.65,900.5,906.32,678.84
2018,5,10,13,0,655.0,301.0,4.3,21.8,905.0,898.43,674.74
2018,5,10,13,15,652.0,294.5,4.3,21.85,885.5,869.39,654.88
2018,5,10,13,30,649.0,288.0,4.3,21.9,866.0,838.51,633.72
2018,5,10,13,45,689.5,254.5,4.35,21.9,853.0,815.66,619.67
2018,5,10,14,0,730.0,221.0,4.4,21.9,840.0,788.18,601.99
2018,5,10,14,15,753.0,197.5,4.5,21.6,814.5,752.48,578.65
2018,5,10,14,30,776.0,174.0,4.6,21.3,789.0,713.21,552.06
2018,5,10,14,45,786.0,157.5,4.65,21.0,754.5,669.51,520.86
2018,5,10,15,0,796.0,141.0,4.7,20.7,720.0,622.61,486.36
2018,5,10,15,15,818.5,122.0,4.7,20.7,686.0,577.95,451.83
2018,5,10,15,30,841.0,103.0,4.7,20.7,652.0,529.74,413.38
2018,5,10,15,45,831.0,97.5,4.75,19.75,606.5,475.64,370.36
2018,5,10,16,0,821.0,92.0,4.8,18.8,561.0,421.43,325.61
2018,5,10,16,15,784.5,92.0,4.75,18.2,506.5,362.97,275.77
2018,5,10,16,30,748.0,92.0,4.7,17.6,452.0,307.74,227.64
2018,5,10,16,45,669.5,94.0,4.65,17.05,388.5,244.47,174.08
2018,5,10,17,0,591.0,96.0,4.6,16.5,325.0,192.21,130.65
2018,5,10,17,15,525.0,89.5,4.45,15.75,270.5,142.78,91.47
2018,5,10,17,30,459.0,83.0,4.3,15.0,216.0,100.93,62.31
2018,5,10,17,45,362.5,73.0,4.15,14.3,165.0,62.41,41.7
2018,5,10,18,0,266.0,63.0,4.0,13.6,114.0,46.77,36.0
2018,5,10,18,15,224.0,48.0,3.85,12.95,82.0,36.49,26.42
2018,5,10,18,30,182.0,33.0,3.7,12.3,50.0,25.65,15.59
2018,5,10,18,45,103.5,19.5,3.6,11.7,28.0,15.48,0.0
2018,5,10,19,0,25.0,6.0,3.5,11.1,6.0,5.9,0.0
2018,5,10,19,15,12.5,3.0,3.55,10.9,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.05,8.75,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.0,8.8,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.0,9.15,11.0,11.29,0.0
2018,5,11,5,30,0.0,19.0,2.0,9.5,19.0,18.34,8.14
2018,5,11,5,45,0.0,32.0,2.0,9.85,32.0,31.0,20.5
2018,5,11,6,0,0.0,45.0,2.0,10.2,45.0,43.81,31.98
2018,5,11,6,15,18.5,69.5,2.0,10.8,74.5,77.38,60.73
2018,5,11,6,30,37.0,94.0,2.0,11.4,104.0,111.55,89.84
2018,5,11,6,45,35.0,116.5,1.95,12.0,127.5,135.86,110.22
2018,5,11,7,0,33.0,139.0,1.9,12.6,151.0,159.85,129.79
2018,5,11,7,15,133.5,161.0,1.95,13.3,222.0,246.13,201.23
2018,5,11,7,30,234.0,183.0,2.0,14.0,293.0,343.16,279.36
2018,5,11,7,45,431.5,163.5,2.0,14.65,394.5,468.98,379.52
2018,5,11,8,0,629.0,144.0,2.0,15.3,496.0,608.53,486.05
2018,5,11,8,15,606.0,166.5,2.05,15.95,530.0,641.5,507.15
2018,5,11,8,30,583.0,189.0,2.1,16.6,564.0,670.76,525.8
2018,5,11,8,45,583.5,206.0,2.1,17.3,603.5,709.92,551.2
2018,5,11,9,0,584.0,223.0,2.1,18.0,643.0,744.61,572.85
2018,5,11,9,15,596.5,235.0,2.2,18.55,684.5,787.89,601.34
2018,5,11,9,30,609.0,247.0,2.3,19.1,726.0,827.17,626.66
2018,5,11,9,45,607.0,266.0,2.35,19.65,760.0,858.46,645.4
2018,5,11,10,0,605.0,285.0,2.4,20.2,794.0,886.07,661.55
2018,5,11,10,15,571.5,316.0,2.55,20.65,809.0,895.09,665.27
2018,5,11,10,30,538.0,347.0,2.7,21.1,824.0,900.54,666.78
2018,5,11,10,45,657.0,281.5,2.85,21.5,877.0,955.12,706.82
2018,5,11,11,0,776.0,216.0,3.0,21.9,930.0,1008.1,741.92
2018,5,11,11,15,856.0,167.5,3.15,22.15,964.5,1033.67,758.28
2018,5,11,11,30,936.0,119.0,3.3,22.4,999.0,1055.09,772.22
2018,5,11,11,45,911.0,137.5,3.45,22.65,997.5,1043.13,764.5
2018,5,11,12,0,886.0,156.0,3.6,22.9,996.0,1027.78,754.88
2018,5,11,12,15,922.0,132.5,3.7,23.0,1003.5,1027.09,755.03
2018,5,11,12,30,958.0,109.0,3.8,23.1,1011.0,1022.1,752.31
2018,5,11,12,45,958.0,107.5,3.9,23.15,1001.0,1001.02,739.19
2018,5,11,13,0,958.0,106.0,4.0,23.2,991.0,976.72,724.02
2018,5,11,13,15,956.5,105.0,4.1,23.1,973.5,948.46,706.55
2018,5,11,13,30,955.0,104.0,4.2,23.0,956.0,917.25,686.98
2018,5,11,13,45,952.5,102.0,4.3,22.95,931.5,881.42,663.95
2018,5,11,14,0,950.0,100.0,4.4,22.9,907.0,842.99,638.9
2018,5,11,14,15,944.0,98.5,4.45,22.7,874.5,800.0,610.6
2018,5,11,14,30,938.0,97.0,4.5,22.5,842.0,755.01,580.63
2018,5,11,14,45,930.5,94.5,4.5,22.3,803.5,706.29,546.7
2018,5,11,15,0,923.0,92.0,4.5,22.1,765.0,656.14,509.25
2018,5,11,15,15,910.5,90.0,4.5,22.1,720.5,602.43,467.69
2018,5,11,15,30,898.0,88.0,4.5,22.1,676.0,548.21,424.61
2018,5,11,15,45,882.0,85.0,4.55,21.5,627.0,491.19,379.19
2018,5,11,16,0,866.0,82.0,4.6,20.9,578.0,434.55,332.46
2018,5,11,16,15,844.0,79.0,4.55,20.5,526.0,373.4,280.48
2018,5,11,16,30,822.0,76.0,4.5,20.1,474.0,316.59,230.73
2018,5,11,16,45,791.0,72.5,4.45,19.65,419.5,258.92,180.07
2018,5,11,17,0,760.0,69.0,4.4,19.2,365.0,204.32,132.48
2018,5,11,17,15,716.5,64.5,4.2,18.45,311.0,150.43,88.49
2018,5,11,17,30,673.0,60.0,4.0,17.7,257.0,101.49,53.71
2018,5,11,17,45,603.0,54.5,3.8,17.0,204.5,52.83,28.69
2018,5,11,18,0,533.0,49.0,3.6,16.3,152.0,34.93,25.21
2018,5,11,18,15,426.5,40.5,3.4,15.5,107.0,30.3,20.79
2018,5,11,18,30,320.0,32.0,3.2,14.7,62.0,25.44,15.41
2018,5,11,18,45,182.0,19.0,3.0,13.95,34.0,15.47,0.0
2018,5,11,19,0,44.0,6.0,2.8,13.2,6.0,5.9,0.0
2018,5,11,19,15,22.0,3.0,2.75,12.8,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.5,2.1,8.95,2.5,0.0,0.0
2018,5,12,5,0,26.0,5.0,2.3,9.1,5.0,0.0,0.0
2018,5,12,5,15,143.5,18.0,2.45,9.7,29.0,37.54,0.0
2018,5,12,5,30,261.0,31.0,2.6,10.3,53.0,90.52,53.6
2018,5,12,5,45,373.0,40.5,2.75,10.85,95.5,144.32,102.4
2018,5,12,6,0,485.0,50.0,2.9,11.4,138.0,209.66,159.2
2018,5,12,6,15,556.5,57.0,2.95,12.0,189.0,269.83,213.08
2018,5,12,6,30,628.0,64.0,3.0,12.6,240.0,337.16,272.04
2018,5,12,6,45,676.0,68.5,3.0,13.25,293.5,397.65,324.09
2018,5,12,7,0,724.0,73.0,3.0,13.9,347.0,460.88,376.61
2018,5,12,7,15,758.5,77.0,2.9,14.55,401.5,520.86,424.49
2018,5,12,7,30,793.0,81.0,2.8,15.2,456.0,582.72,471.97
2018,5,12,7,45,818.5,84.0,2.7,15.85,508.5,639.09,513.5
2018,5,12,8,0,844.0,87.0,2.6,16.5,561.0,695.83,552.74
2018,5,12,8,15,862.5,89.0,2.5,17.1,610.5,742.59,582.75
2018,5,12,8,30,881.0,91.0,2.4,17.7,660.0,792.02,613.94
2018,5,12,8,45,895.5,93.0,2.35,18.3,705.5,837.08,641.63
2018,5,12,9,0,910.0,95.0,2.3,18.9,751.0,880.49,667.63
2018,5,12,9,15,919.5,97.5,2.35,19.25,791.0,918.12,690.83
2018,5,12,9,30,929.0,100.0,2.4,19.6,831.0,953.3,712.24
2018,5,12,9,45,935.5,102.0,2.45,19.95,865.0,982.52,729.59
2018,5,12,10,0,942.0,104.0,2.5,20.3,899.0,1008.79,744.99
2018,5,12,10,15,947.5,105.0,2.55,20.6,926.0,1029.94,757.22
2018,5,12,10,30,953.0,106.0,2.6,20.9,953.0,1047.84,767.42
2018,5,12,10,45,956.0,108.0,2.7,21.15,973.0,1060.97,775.32
2018,5,12,11,0,959.0,110.0,2.8,21.4,993.0,1070.61,781.1
2018,5,12,11,15,960.5,110.0,2.85,21.55,1004.5,1073.16,782.25
2018,5,12,11,30,962.0,110.0,2.9,21.7,1016.0,1072.16,781.3
2018,5,12,11,45,961.5,110.5,3.0,21.85,1019.5,1066.17,777.76
2018,5,12,12,0,961.0,111.0,3.1,22.0,1023.0,1056.7,772.09
2018,5,12,12,15,958.5,112.0,3.15,22.05,1019.0,1042.35,763.19
2018,5,12,12,30,956.0,113.0,3.2,22.1,1015.0,1024.7,752.24
2018,5,12,12,45,950.0,114.5,3.3,22.15,1002.0,1001.06,737.79
2018,5,12,13,0,944.0,116.0,3.4,22.2,989.0,974.45,721.35
2018,5,12,13,15,938.5,116.0,3.5,22.2,969.5,944.0,702.38
2018,5,12,13,30,933.0,116.0,3.6,22.2,950.0,910.87,681.46
2018,5,12,13,45,925.5,115.0,3.65,22.15,922.5,872.63,656.7
2018,5,12,14,0,918.0,114.0,3.7,22.1,895.0,832.19,630.21
2018,5,12,14,15,908.5,112.5,3.75,21.9,861.0,787.79,601.02
2018,5,12,14,30,899.0,111.0,3.8,21.7,827.0,741.77,570.29
2018,5,12,14,45,887.0,109.5,3.85,21.55,787.5,692.69,535.63
2018,5,12,15,0,875.0,108.0,3.9,21.4,748.0,642.66,498.42
2018,5,12,15,15,861.0,106.0,3.9,21.4,704.0,590.32,458.08
2018,5,12,15,30,847.0,104.0,3.9,21.4,660.0,535.71,414.99
2018,5,12,15,45,826.0,101.0,3.85,20.85,610.5,478.6,369.53
2018,5,12,16,0,805.0,98.0,3.8,20.3,561.0,422.52,323.46
2018,5,12,16,15,778.0,95.0,3.75,19.9,509.0,365.57,275.32
2018,5,12,16,30,751.0,92.0,3.7,19.5,457.0,310.83,227.93
2018,5,12,16,45,716.5,88.0,3.6,19.1,404.0,252.95,177.82
2018,5,12,17,0,682.0,84.0,3.5,18.7,351.0,201.09,133.08
2018,5,12,17,15,635.0,78.5,3.25,18.05,298.5,149.92,91.61
2018,5,12,17,30,588.0,73.0,3.0,17.4,246.0,104.07,58.93
2018,5,12,17,45,519.5,65.0,2.75,16.8,195.5,60.95,36.39
2018,5,12,18,0,451.0,57.0,2.5,16.2,145.0,42.02,31.48
2018,5,12,18,15,349.0,46.5,2.25,15.45,102.5,35.87,25.69
2018,5,12,18,30,247.0,36.0,2.0,14.7,60.0,28.03,17.72
2018,5,12,18,45,140.0,22.0,1.8,13.9,34.0,17.51,0.0
2018,5,12,19,0,33.0,8.0,1.6,13.1,8.0,7.86,0.0
2018,5,12,19,15,16.5,4.0,1.55,12.8,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,9.85,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,9.9,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,10.15,4.5,4.42,0.0
2018,5,13,5,30,0.0,8.0,2.0,10.4,8.0,7.71,0.32
2018,5,13,5,45,0.0,13.5,2.1,10.6,13.5,13.01,5.35
2018,5,13,6,0,0.0,19.0,2.2,10.8,19.0,18.32,10.12
2018,5,13,6,15,0.0,26.0,2.15,11.2,26.0,25.09,16.07
2018,5,13,6,30,0.0,33.0,2.1,11.6,33.0,31.85,21.93
2018,5,13,6,45,0.0,51.0,2.05,12.0,51.0,49.27,36.82
2018,5,13,7,0,0.0,69.0,2.0,12.4,69.0,66.7,51.48
2018,5,13,7,15,0.0,79.0,1.95,12.95,79.0,76.41,59.36
2018,5,13,7,30,0.0,89.0,1.9,13.5,89.0,86.24,67.21
2018,5,13,7,45,0.5,107.5,1.85,14.05,108.0,104.89,82.26
2018,5,13,8,0,1.0,126.0,1.8,14.6,127.0,123.61,97.12
2018,5,13,8,15,5.5,163.5,1.75,15.15,167.0,164.55,129.82
2018,5,13,8,30,10.0,201.0,1.7,15.7,207.0,206.0,162.19
2018,5,13,8,45,29.5,245.5,1.7,16.3,266.0,273.99,215.07
2018,5,13,9,0,49.0,290.0,1.7,16.9,325.0,337.93,263.36
2018,5,13,9,15,238.0,285.5,1.75,17.45,471.5,515.91,401.14
2018,5,13,9,30,427.0,281.0,1.8,18.0,618.0,696.39,532.67
2018,5,13,9,45,676.0,190.0,1.8,18.6,749.5,844.17,636.59
2018,5,13,10,0,925.0,99.0,1.8,19.2,881.0,987.81,727.83
2018,5,13,10,15,931.0,99.5,1.9,19.65,907.5,1008.64,738.73
2018,5,13,10,30,937.0,100.0,2.0,20.1,934.0,1026.31,749.06
2018,5,13,10,45,941.0,101.0,2.05,20.55,954.0,1039.26,755.81
2018,5,13,11,0,945.0,102.0,2.1,21.0,974.0,1048.81,760.53
2018,5,13,11,15,947.5,102.5,2.2,21.25,986.5,1052.89,763.1
2018,5,13,11,30,950.0,103.0,2.3,21.5,999.0,1053.49,763.6
2018,5,13,11,45,950.5,103.0,2.35,21.8,1003.0,1048.09,759.66
2018,5,13,12,0,951.0,103.0,2.4,22.1,1007.0,1039.25,753.67
2018,5,13,12,15,921.5,120.0,2.5,22.2,993.5,1015.05,739.04
2018,5,13,12,30,892.0,137.0,2.6,22.3,980.0,988.1,722.66
2018,5,13,12,45,706.0,232.5,2.7,22.4,895.0,897.49,663.99
2018,5,13,13,0,520.0,328.0,2.8,22.5,810.0,803.46,597.09
2018,5,13,13,15,495.5,332.5,2.9,22.45,784.5,769.58,574.81
2018,5,13,13,30,471.0,337.0,3.0,22.4,759.0,735.39,551.52
2018,5,13,13,45,521.0,302.0,3.1,22.35,756.0,724.44,546.46
2018,5,13,14,0,571.0,267.0,3.2,22.3,753.0,708.9,537.76
2018,5,13,14,15,679.0,210.0,3.25,22.15,767.0,710.94,542.46
2018,5,13,14,30,787.0,153.0,3.3,22.0,781.0,703.52,539.77
2018,5,13,14,45,648.0,190.0,3.4,21.8,690.5,610.08,470.3
2018,5,13,15,0,509.0,227.0,3.5,21.6,600.0,527.44,407.76
2018,5,13,15,15,461.5,226.0,3.5,21.6,549.0,472.97,366.21
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,422.23,326.76
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,386.46,299.14
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,348.64,268.8
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,321.0,244.41
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,285.79,212.27
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,243.07,173.91
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,198.28,133.67
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,147.99,94.17
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,105.93,64.99
