Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,45,915.0,94.0,1.8,33.05,818.5,713.94,516.7
2018,6,2,15,0,906.0,92.0,1.9,32.9,781.0,665.26,484.63
2018,6,2,15,15,894.0,90.5,1.9,32.9,738.5,614.24,448.56
2018,6,2,15,30,882.0,89.0,1.9,32.9,696.0,562.69,411.07
2018,6,2,15,45,866.5,86.5,2.1,32.3,649.0,508.2,371.98
2018,6,2,16,0,851.0,84.0,2.3,31.7,602.0,454.02,331.31
2018,6,2,16,15,830.5,81.5,2.35,31.2,552.0,398.44,287.58
2018,6,2,16,30,810.0,79.0,2.4,30.7,502.0,340.86,241.06
2018,6,2,16,45,783.5,75.5,2.5,30.25,450.0,285.41,195.19
2018,6,2,17,0,757.0,72.0,2.6,29.8,398.0,232.45,150.87
2018,6,2,17,15,721.0,68.0,2.35,28.8,346.0,180.1,108.42
2018,6,2,17,30,685.0,64.0,2.1,27.8,294.0,131.69,71.79
2018,6,2,17,45,632.5,59.0,1.9,26.8,243.5,82.41,40.46
2018,6,2,18,0,580.0,54.0,1.7,25.8,193.0,41.87,30.25
2018,6,2,18,15,501.0,47.5,1.55,24.6,147.0,33.72,23.24
2018,6,2,18,30,422.0,41.0,1.4,23.4,101.0,30.82,20.48
2018,6,2,18,45,297.5,30.5,1.25,22.25,65.0,23.85,13.63
2018,6,2,19,0,173.0,20.0,1.1,21.1,29.0,16.34,0.0
2018,6,2,19,15,86.5,10.0,1.05,20.7,14.5,9.83,0.0
2018,6,2,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,16.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.45,17.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,4,45,55.0,7.0,0.5,18.0,8.5,0.0,0.0
2018,6,3,5,0,110.0,14.0,0.5,18.3,17.0,25.5,0.0
2018,6,3,5,15,250.0,25.0,0.55,19.0,50.0,70.88,33.18
2018,6,3,5,30,390.0,36.0,0.6,19.7,83.0,128.35,82.75
2018,6,3,5,45,479.5,43.0,0.65,20.35,128.0,181.46,127.26
2018,6,3,6,0,569.0,50.0,0.7,21.0,173.0,244.04,179.77
2018,6,3,6,15,626.5,55.5,0.75,21.7,223.5,302.23,228.94
2018,6,3,6,30,684.0,61.0,0.8,22.4,274.0,365.03,280.37
2018,6,3,6,45,723.0,65.0,0.85,23.1,326.5,423.48,326.93
2018,6,3,7,0,762.0,69.0,0.9,23.8,379.0,484.84,373.9
2018,6,3,7,15,790.5,72.0,0.95,24.7,431.5,541.64,415.5
2018,6,3,7,30,819.0,75.0,1.0,25.6,484.0,599.69,456.4
2018,6,3,7,45,840.0,77.0,1.1,26.5,534.5,649.61,490.71
2018,6,3,8,0,861.0,79.0,1.2,27.4,585.0,702.25,523.88
2018,6,3,8,15,877.0,81.5,1.25,28.05,633.0,751.38,553.96
2018,6,3,8,30,893.0,84.0,1.3,28.7,681.0,799.51,582.8
2018,6,3,8,45,905.5,85.5,1.4,29.35,725.0,842.42,608.32
2018,6,3,9,0,918.0,87.0,1.5,30.0,769.0,883.57,632.43
2018,6,3,9,15,923.5,90.5,1.6,30.4,807.0,918.7,653.12
2018,6,3,9,30,929.0,94.0,1.7,30.8,845.0,951.22,672.09
2018,6,3,9,45,931.5,98.0,1.8,31.15,876.5,978.69,688.01
2018,6,3,10,0,934.0,102.0,1.9,31.5,908.0,1003.13,702.07
2018,6,3,10,15,939.5,103.0,2.05,31.75,935.0,1024.17,714.96
2018,6,3,10,30,945.0,104.0,2.2,32.0,962.0,1042.09,725.99
2018,6,3,10,45,948.5,105.0,2.35,32.25,981.5,1054.8,733.88
2018,6,3,11,0,952.0,106.0,2.5,32.5,1001.0,1064.15,739.82
2018,6,3,11,15,954.5,106.0,2.6,32.6,1013.5,1068.08,742.46
2018,6,3,11,30,957.0,106.0,2.7,32.7,1026.0,1068.58,743.13
2018,6,3,11,45,957.5,107.0,2.85,32.8,1031.0,1064.68,741.69
2018,6,3,12,0,958.0,108.0,3.0,32.9,1036.0,1057.38,738.22
2018,6,3,12,15,957.5,107.0,3.1,32.85,1032.5,1043.77,730.88
2018,6,3,12,30,957.0,106.0,3.2,32.8,1029.0,1026.9,721.59
2018,6,3,12,45,955.0,105.5,3.35,32.75,1018.5,1005.94,710.08
2018,6,3,13,0,953.0,105.0,3.5,32.7,1008.0,981.93,696.55
2018,6,3,13,15,949.0,104.5,3.55,32.55,989.5,953.17,679.52
2018,6,3,13,30,945.0,104.0,3.6,32.4,971.0,921.68,660.64
2018,6,3,13,45,940.0,103.0,3.65,32.2,946.0,886.29,639.19
2018,6,3,14,0,935.0,102.0,3.7,32.0,921.0,848.53,615.99
2018,6,3,14,15,928.0,100.5,3.7,31.8,889.5,806.59,589.5
2018,6,3,14,30,921.0,99.0,3.7,31.6,858.0,762.8,561.47
2018,6,3,14,45,912.0,98.0,3.75,31.35,821.0,716.48,531.65
2018,6,3,15,0,903.0,97.0,3.8,31.1,784.0,668.89,498.57
2018,6,3,15,15,891.5,94.5,3.8,31.1,741.5,617.39,460.84
2018,6,3,15,30,880.0,92.0,3.8,31.1,699.0,565.32,421.7
2018,6,3,15,45,864.5,89.5,3.75,30.4,652.0,510.94,380.78
2018,6,3,16,0,849.0,87.0,3.7,29.7,605.0,456.88,338.7
2018,6,3,16,15,830.0,84.0,3.7,29.2,555.0,398.43,291.88
2018,6,3,16,30,811.0,81.0,3.7,28.7,505.0,344.06,246.78
2018,6,3,16,45,785.0,77.5,3.65,28.2,453.5,288.7,200.14
2018,6,3,17,0,759.0,74.0,3.6,27.7,402.0,235.77,155.16
2018,6,3,17,15,724.0,69.5,3.5,26.9,350.0,183.02,111.76
2018,6,3,17,30,689.0,65.0,3.4,26.1,298.0,134.11,74.14
2018,6,3,17,45,638.0,60.0,3.25,25.25,247.5,84.59,42.08
2018,6,3,18,0,587.0,55.0,3.1,24.4,197.0,43.73,26.03
2018,6,3,18,15,509.0,48.0,2.8,23.35,150.5,34.06,23.67
2018,6,3,18,30,431.0,41.0,2.5,22.3,104.0,30.7,20.49
2018,6,3,18,45,306.0,31.0,2.15,21.3,67.0,24.23,14.08
2018,6,3,19,0,181.0,21.0,1.8,20.3,30.0,17.26,0.0
2018,6,3,19,15,90.5,10.5,1.75,19.75,15.0,10.32,0.0
2018,6,3,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,4,4,45,65.5,7.0,1.9,12.25,9.0,0.0,0.0
2018,6,4,5,0,131.0,14.0,2.1,12.4,18.0,27.78,0.0
2018,6,4,5,15,278.0,24.0,2.2,12.9,51.5,74.5,35.98
2018,6,4,5,30,425.0,34.0,2.3,13.4,85.0,133.8,88.29
2018,6,4,5,45,511.5,40.5,2.4,13.9,130.5,187.34,135.19
2018,6,4,6,0,598.0,47.0,2.5,14.4,176.0,249.1,189.6
2018,6,4,6,15,653.0,51.5,2.65,15.2,226.5,306.89,240.97
2018,6,4,6,30,708.0,56.0,2.8,16.0,277.0,369.82,295.26
2018,6,4,6,45,745.5,59.5,2.95,16.85,329.5,428.14,344.37
2018,6,4,7,0,783.0,63.0,3.1,17.7,382.0,489.21,393.93
2018,6,4,7,15,809.5,66.0,3.2,18.55,434.5,545.81,438.24
2018,6,4,7,30,836.0,69.0,3.3,19.4,487.0,600.8,479.9
2018,6,4,7,45,856.0,71.0,3.45,20.2,537.5,653.54,518.42
2018,6,4,8,0,876.0,73.0,3.6,21.0,588.0,706.15,554.01
2018,6,4,8,15,891.0,75.5,3.7,21.75,636.0,755.15,586.2
2018,6,4,8,30,906.0,78.0,3.8,22.5,684.0,803.05,617.05
2018,6,4,8,45,917.5,80.0,3.85,23.2,728.0,846.16,643.92
2018,6,4,9,0,929.0,82.0,3.9,23.9,772.0,887.41,669.14
2018,6,4,9,15,933.5,85.5,3.9,24.45,809.5,922.02,689.63
2018,6,4,9,30,938.0,89.0,3.9,25.0,847.0,953.94,708.13
2018,6,4,9,45,939.0,94.0,3.9,25.55,879.0,981.34,723.48
2018,6,4,10,0,940.0,99.0,3.9,26.1,911.0,1005.6,736.68
2018,6,4,10,15,945.5,99.5,3.95,26.45,937.5,1026.26,748.42
2018,6,4,10,30,951.0,100.0,4.0,26.8,964.0,1043.78,758.16
2018,6,4,10,45,955.0,101.0,4.0,27.15,984.0,1057.1,764.92
2018,6,4,11,0,959.0,102.0,4.0,27.5,1004.0,1067.05,769.61
2018,6,4,11,15,962.0,102.0,4.1,27.65,1017.0,1071.56,772.21
2018,6,4,11,30,965.0,102.0,4.2,27.8,1030.0,1072.62,772.75
2018,6,4,11,45,966.0,102.0,4.25,27.95,1035.0,1068.24,769.58
2018,6,4,12,0,967.0,102.0,4.3,28.1,1040.0,1060.44,764.36
2018,6,4,12,15,967.5,101.5,4.4,28.05,1037.5,1048.27,757.34
2018,6,4,12,30,968.0,101.0,4.5,28.0,1035.0,1032.8,748.25
2018,6,4,12,45,967.0,100.0,4.6,27.95,1025.0,1012.15,735.75
2018,6,4,13,0,966.0,99.0,4.7,27.9,1015.0,988.38,721.6
2018,6,4,13,15,963.0,98.0,4.75,27.7,997.0,959.78,704.22
2018,6,4,13,30,960.0,97.0,4.8,27.5,979.0,928.36,684.86
2018,6,4,13,45,955.0,96.5,4.85,27.3,954.0,893.07,662.72
2018,6,4,14,0,950.0,96.0,4.9,27.1,929.0,855.37,638.72
2018,6,4,14,15,943.5,94.5,4.95,26.8,897.5,813.34,611.7
2018,6,4,14,30,937.0,93.0,5.0,26.5,866.0,769.38,582.98
2018,6,4,14,45,929.0,91.0,5.0,26.15,828.5,722.21,551.45
2018,6,4,15,0,921.0,89.0,5.0,25.8,791.0,673.66,516.87
2018,6,4,15,15,909.5,87.5,5.0,25.8,748.5,622.35,477.89
2018,6,4,15,30,898.0,86.0,5.0,25.8,706.0,570.44,437.47
2018,6,4,15,45,883.5,83.5,5.0,24.85,659.0,515.75,395.38
2018,6,4,16,0,869.0,81.0,5.0,23.9,612.0,461.24,351.91
2018,6,4,16,15,850.5,78.0,4.95,23.3,562.0,405.13,305.22
2018,6,4,16,30,832.0,75.0,4.9,22.7,512.0,350.09,258.12
2018,6,4,16,45,806.5,72.0,4.85,22.1,460.0,290.9,207.0
2018,6,4,17,0,781.0,69.0,4.8,21.5,408.0,237.38,160.1
2018,6,4,17,15,746.5,65.0,4.7,20.7,355.5,183.97,114.7
2018,6,4,17,30,712.0,61.0,4.6,19.9,303.0,134.31,75.26
2018,6,4,17,45,662.0,56.5,4.55,19.15,252.0,87.11,44.2
2018,6,4,18,0,612.0,52.0,4.5,18.4,201.0,42.48,24.81
2018,6,4,18,15,535.0,46.0,4.3,17.55,154.0,32.23,22.71
2018,6,4,18,30,458.0,40.0,4.1,16.7,107.0,29.67,20.15
2018,6,4,18,45,330.0,30.5,3.95,15.9,69.5,23.62,14.04
2018,6,4,19,0,202.0,21.0,3.8,15.1,32.0,17.14,0.0
2018,6,4,19,15,101.0,10.5,3.75,14.6,16.0,10.32,0.0
2018,6,4,19,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,6.0,2.85,9.9,7.0,0.0,0.0
2018,6,5,5,0,63.0,12.0,3.0,10.0,14.0,18.55,0.0
2018,6,5,5,15,124.5,26.5,3.1,10.35,38.5,52.28,26.67
2018,6,5,5,30,186.0,41.0,3.2,10.7,63.0,89.54,61.84
2018,6,5,5,45,312.5,52.0,3.3,11.0,110.5,145.2,107.84
2018,6,5,6,0,439.0,63.0,3.4,11.3,158.0,216.05,168.25
2018,6,5,6,15,483.5,71.5,3.45,11.8,201.5,265.92,213.12
2018,6,5,6,30,528.0,80.0,3.5,12.3,245.0,320.0,260.61
2018,6,5,6,45,553.5,91.5,3.55,12.8,292.0,372.17,305.37
2018,6,5,7,0,579.0,103.0,3.6,13.3,339.0,426.15,350.2
2018,6,5,7,15,679.5,96.5,3.6,13.9,409.5,505.51,414.24
2018,6,5,7,30,780.0,90.0,3.6,14.5,480.0,591.62,481.74
2018,6,5,7,45,817.0,89.5,3.6,15.1,535.5,650.76,526.19
2018,6,5,8,0,854.0,89.0,3.6,15.7,591.0,711.25,569.03
2018,6,5,8,15,870.5,91.0,3.55,16.3,639.0,756.6,598.84
2018,6,5,8,30,887.0,93.0,3.5,16.9,687.0,804.29,629.83
2018,6,5,8,45,899.5,95.0,3.5,17.5,731.0,847.5,657.26
2018,6,5,9,0,912.0,97.0,3.5,18.1,775.0,888.96,683.06
2018,6,5,9,15,926.0,96.5,3.45,18.65,815.5,927.1,706.01
2018,6,5,9,30,940.0,96.0,3.4,19.2,856.0,963.14,727.2
2018,6,5,9,45,915.5,114.0,3.4,19.7,879.0,980.48,736.04
2018,6,5,10,0,891.0,132.0,3.4,20.2,902.0,993.33,742.06
2018,6,5,10,15,910.5,125.5,3.4,20.65,933.0,1019.38,757.09
2018,6,5,10,30,930.0,119.0,3.4,21.1,964.0,1042.87,770.25
2018,6,5,10,45,949.5,109.5,3.45,21.5,988.0,1060.45,780.1
2018,6,5,11,0,969.0,100.0,3.5,21.9,1012.0,1075.01,788.07
2018,6,5,11,15,915.0,138.5,3.55,22.2,1008.5,1061.62,778.26
2018,6,5,11,30,861.0,177.0,3.6,22.5,1005.0,1050.23,770.1
2018,6,5,11,45,729.0,267.0,3.65,22.75,970.5,1007.83,741.77
2018,6,5,12,0,597.0,357.0,3.7,23.0,936.0,958.93,705.15
2018,6,5,12,15,610.5,348.5,3.8,23.1,939.0,953.82,702.89
2018,6,5,12,30,624.0,340.0,3.9,23.2,942.0,944.85,697.77
2018,6,5,12,45,768.5,239.0,3.95,23.3,973.0,968.48,717.13
2018,6,5,13,0,913.0,138.0,4.0,23.4,1004.0,978.01,723.69
2018,6,5,13,15,935.5,120.0,4.1,23.25,993.0,957.07,711.03
2018,6,5,13,30,958.0,102.0,4.2,23.1,982.0,932.02,695.76
2018,6,5,13,45,953.0,101.0,4.25,23.0,957.0,896.34,672.77
2018,6,5,14,0,948.0,100.0,4.3,22.9,932.0,858.26,648.0
2018,6,5,14,15,941.5,98.5,4.3,22.65,900.5,816.33,620.46
2018,6,5,14,30,935.0,97.0,4.3,22.4,869.0,772.49,591.29
2018,6,5,14,45,926.5,95.0,4.35,22.15,831.5,725.09,559.36
2018,6,5,15,0,918.0,93.0,4.4,21.9,794.0,676.36,524.34
2018,6,5,15,15,906.0,92.0,4.4,21.9,751.5,625.38,485.37
2018,6,5,15,30,894.0,91.0,4.4,21.9,709.0,573.84,444.97
2018,6,5,15,45,879.5,88.5,4.35,21.2,662.0,519.35,402.24
2018,6,5,16,0,865.0,86.0,4.3,20.5,615.0,465.04,358.22
2018,6,5,16,15,841.5,84.0,4.25,20.0,563.5,404.96,308.22
2018,6,5,16,30,818.0,82.0,4.2,19.5,512.0,349.41,260.45
2018,6,5,16,45,767.0,83.5,4.15,19.05,454.5,291.09,210.29
2018,6,5,17,0,716.0,85.0,4.1,18.6,397.0,235.04,162.1
2018,6,5,17,15,571.5,94.5,4.05,17.9,323.0,177.34,117.68
2018,6,5,17,30,427.0,104.0,4.0,17.2,249.0,135.4,89.17
2018,6,5,17,45,445.0,85.0,3.9,16.5,214.0,95.46,59.08
2018,6,5,18,0,463.0,66.0,3.8,15.8,179.0,53.46,35.15
2018,6,5,18,15,358.0,57.0,3.65,15.05,132.5,41.86,31.5
2018,6,5,18,30,253.0,48.0,3.5,14.3,86.0,36.26,26.17
2018,6,5,18,45,208.0,34.0,3.4,13.6,57.5,26.24,16.48
2018,6,5,19,0,163.0,20.0,3.3,12.9,29.0,15.69,0.0
2018,6,5,19,15,81.5,10.0,3.2,12.45,14.5,9.83,0.0
2018,6,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,6,4,45,0.0,4.0,3.0,9.3,4.0,0.0,0.0
2018,6,6,5,0,0.0,8.0,3.0,9.4,8.0,7.86,0.0
2018,6,6,5,15,42.5,25.0,3.0,9.65,30.0,33.63,16.73
2018,6,6,5,30,85.0,42.0,3.0,9.9,52.0,63.61,44.34
2018,6,6,5,45,106.5,59.5,3.0,10.2,78.5,92.16,69.71
2018,6,6,6,0,128.0,77.0,3.0,10.5,105.0,122.94,97.05
2018,6,6,6,15,131.0,92.0,3.0,10.9,127.0,146.24,118.09
2018,6,6,6,30,134.0,107.0,3.0,11.3,149.0,169.79,138.78
2018,6,6,6,45,103.0,100.5,2.95,11.75,136.0,154.1,126.0
2018,6,6,7,0,72.0,94.0,2.9,12.2,123.0,135.56,110.28
2018,6,6,7,15,49.5,97.5,2.9,12.8,119.0,125.58,101.37
2018,6,6,7,30,27.0,101.0,2.9,13.4,115.0,117.27,93.59
2018,6,6,7,45,119.0,167.5,2.85,14.05,236.5,254.04,206.85
2018,6,6,8,0,211.0,234.0,2.8,14.7,358.0,394.97,318.49
2018,6,6,8,15,156.5,246.0,2.8,15.35,342.0,374.7,299.41
2018,6,6,8,30,102.0,258.0,2.8,16.0,326.0,349.77,277.24
2018,6,6,8,45,59.5,249.5,2.75,16.7,290.0,301.76,237.57
2018,6,6,9,0,17.0,241.0,2.7,17.4,254.0,251.98,196.38
2018,6,6,9,15,29.5,282.5,2.8,17.9,306.0,312.17,242.61
2018,6,6,9,30,42.0,324.0,2.9,18.4,358.0,367.05,283.61
2018,6,6,9,45,41.5,341.5,2.95,18.9,376.0,385.07,295.89
2018,6,6,10,0,41.0,359.0,3.0,19.4,394.0,402.84,308.06
2018,6,6,10,15,43.0,368.5,3.1,19.75,406.5,414.48,316.01
2018,6,6,10,30,45.0,378.0,3.2,20.1,419.0,425.96,323.88
2018,6,6,10,45,46.0,384.5,3.35,20.45,427.0,433.17,328.65
2018,6,6,11,0,47.0,391.0,3.5,20.8,435.0,440.15,333.3
2018,6,6,11,15,57.0,418.5,3.65,20.9,472.5,477.38,360.64
2018,6,6,11,30,67.0,446.0,3.8,21.0,510.0,514.13,387.33
2018,6,6,11,45,52.5,427.5,3.95,21.15,478.0,479.14,361.21
2018,6,6,12,0,38.0,409.0,4.1,21.3,446.0,444.3,335.32
2018,6,6,12,15,30.0,374.5,4.2,21.25,403.5,400.13,302.89
2018,6,6,12,30,22.0,340.0,4.3,21.2,361.0,352.75,267.78
2018,6,6,12,45,21.0,327.5,4.45,21.15,347.5,338.62,257.6
2018,6,6,13,0,20.0,315.0,4.6,21.1,334.0,324.51,247.3
2018,6,6,13,15,18.5,299.0,4.65,20.9,316.5,306.62,234.14
2018,6,6,13,30,17.0,283.0,4.7,20.7,299.0,288.83,221.0
2018,6,6,13,45,48.5,283.5,4.75,20.55,326.5,315.31,242.82
2018,6,6,14,0,80.0,284.0,4.8,20.4,354.0,339.22,262.44
2018,6,6,14,15,80.0,278.0,4.8,20.2,346.0,329.06,255.02
2018,6,6,14,30,80.0,272.0,4.8,20.0,338.0,318.73,247.51
2018,6,6,14,45,51.5,270.5,4.8,19.75,312.5,293.55,227.78
2018,6,6,15,0,23.0,269.0,4.8,19.5,287.0,272.11,211.02
2018,6,6,15,15,27.0,263.5,4.8,19.5,283.0,265.42,206.31
2018,6,6,15,30,31.0,258.0,4.8,19.5,279.0,259.85,202.4
2018,6,6,15,45,42.5,253.0,4.75,18.95,280.0,257.89,201.73
2018,6,6,16,0,54.0,248.0,4.7,18.4,281.0,254.51,199.78
2018,6,6,16,15,54.5,228.5,4.65,18.0,259.5,232.7,182.99
2018,6,6,16,30,55.0,209.0,4.6,17.6,238.0,210.9,166.0
2018,6,6,16,45,76.0,190.5,4.6,17.15,226.0,195.82,153.72
2018,6,6,17,0,97.0,172.0,4.6,16.7,214.0,178.51,139.1
2018,6,6,17,15,162.5,150.0,4.5,16.15,210.0,160.61,121.82
2018,6,6,17,30,228.0,128.0,4.4,15.6,206.0,135.26,98.28
2018,6,6,17,45,254.5,105.5,4.35,15.0,179.0,103.82,73.16
2018,6,6,18,0,281.0,83.0,4.3,14.4,152.0,65.52,47.06
2018,6,6,18,15,235.5,66.5,4.15,13.85,115.5,49.26,38.23
2018,6,6,18,30,190.0,50.0,4.0,13.3,79.0,37.8,27.65
2018,6,6,18,45,122.5,35.0,3.8,12.75,51.0,28.92,18.89
2018,6,6,19,0,55.0,20.0,3.6,12.2,23.0,16.87,0.89
2018,6,6,19,15,27.5,10.0,3.55,11.85,11.5,9.83,0.0
2018,6,6,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,8.8,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,8.9,5.0,4.91,0.0
2018,6,7,5,15,0.0,14.0,2.6,9.2,14.0,13.5,4.03
2018,6,7,5,30,0.0,23.0,2.6,9.5,23.0,22.2,13.0
2018,6,7,5,45,0.0,36.0,2.65,9.8,36.0,34.77,24.2
2018,6,7,6,0,0.0,49.0,2.7,10.1,49.0,47.41,35.36
2018,6,7,6,15,0.5,67.5,2.7,10.65,67.5,65.98,51.4
2018,6,7,6,30,1.0,86.0,2.7,11.2,86.0,84.61,67.2
2018,6,7,6,45,4.0,109.5,2.7,11.75,111.0,109.62,88.09
2018,6,7,7,0,7.0,133.0,2.7,12.3,136.0,134.94,108.84
2018,6,7,7,15,28.5,165.5,2.7,13.0,179.5,184.88,149.76
2018,6,7,7,30,50.0,198.0,2.7,13.7,223.0,233.42,188.69
2018,6,7,7,45,67.0,224.5,2.65,14.4,261.5,274.35,220.64
2018,6,7,8,0,84.0,251.0,2.6,15.1,300.0,316.58,253.01
2018,6,7,8,15,118.0,275.0,2.6,15.8,350.5,376.82,299.16
2018,6,7,8,30,152.0,299.0,2.6,16.5,401.0,432.93,341.12
2018,6,7,8,45,266.5,297.5,2.55,17.2,490.0,537.49,420.61
2018,6,7,9,0,381.0,296.0,2.5,17.9,579.0,641.84,497.05
2018,6,7,9,15,613.5,218.0,2.55,18.6,701.5,786.67,603.78
2018,6,7,9,30,846.0,140.0,2.6,19.3,824.0,928.9,698.86
2018,6,7,9,45,883.0,127.0,2.6,20.0,866.5,963.46,717.62
2018,6,7,10,0,920.0,114.0,2.6,20.7,909.0,1002.0,739.75
2018,6,7,10,15,925.0,115.5,2.75,21.25,935.5,1022.88,751.98
2018,6,7,10,30,930.0,117.0,2.9,21.8,962.0,1040.68,762.37
2018,6,7,10,45,933.0,118.5,3.05,22.3,981.5,1053.3,769.61
2018,6,7,11,0,936.0,120.0,3.2,22.8,1001.0,1062.62,774.8
2018,6,7,11,15,938.0,120.5,3.4,23.1,1013.5,1066.57,777.63
2018,6,7,11,30,940.0,121.0,3.6,23.4,1026.0,1067.16,778.36
2018,6,7,11,45,940.0,122.0,3.8,23.7,1031.0,1062.9,775.98
2018,6,7,12,0,940.0,123.0,4.0,24.0,1036.0,1055.33,771.5
2018,6,7,12,15,937.5,124.0,4.1,24.05,1032.5,1042.06,763.4
2018,6,7,12,30,935.0,125.0,4.2,24.1,1029.0,1025.65,753.33
2018,6,7,12,45,930.5,126.5,4.35,24.15,1018.0,1004.8,740.63
2018,6,7,13,0,926.0,128.0,4.5,24.2,1007.0,981.07,725.91
2018,6,7,13,15,922.5,127.0,4.6,24.1,989.5,953.06,708.82
2018,6,7,13,30,919.0,126.0,4.7,24.0,972.0,922.38,689.77
2018,6,7,13,45,914.5,124.5,4.8,23.9,947.5,887.86,667.88
2018,6,7,14,0,910.0,123.0,4.9,23.8,923.0,851.01,644.15
2018,6,7,14,15,904.0,120.5,4.9,23.65,892.0,809.92,616.72
2018,6,7,14,30,898.0,118.0,4.9,23.5,861.0,766.96,587.72
2018,6,7,14,45,890.0,115.5,4.95,23.3,824.5,720.97,556.41
2018,6,7,15,0,882.0,113.0,5.0,23.1,788.0,673.68,521.64
2018,6,7,15,15,869.5,111.0,5.0,23.1,745.5,623.09,482.93
2018,6,7,15,30,857.0,109.0,5.0,23.1,703.0,569.96,441.44
2018,6,7,15,45,842.5,105.5,5.0,22.45,657.0,516.01,399.25
2018,6,7,16,0,828.0,102.0,5.0,21.8,611.0,462.34,355.9
2018,6,7,16,15,810.5,98.0,4.9,21.35,562.0,407.55,309.97
2018,6,7,16,30,793.0,94.0,4.8,20.9,513.0,353.84,263.74
2018,6,7,16,45,768.0,89.5,4.7,20.45,461.5,298.81,215.82
2018,6,7,17,0,743.0,85.0,4.6,20.0,410.0,246.12,169.58
2018,6,7,17,15,707.0,79.5,4.45,19.4,357.5,190.01,121.95
2018,6,7,17,30,671.0,74.0,4.3,18.8,305.0,140.68,82.43
2018,6,7,17,45,620.0,68.0,4.1,18.15,254.0,93.94,50.79
2018,6,7,18,0,569.0,62.0,3.9,17.5,203.0,53.03,32.29
2018,6,7,18,15,490.5,54.5,3.55,16.7,156.0,39.45,29.18
2018,6,7,18,30,412.0,47.0,3.2,15.9,109.0,35.97,25.78
2018,6,7,18,45,291.0,35.5,2.85,15.05,71.5,28.26,18.2
2018,6,7,19,0,170.0,24.0,2.5,14.2,34.0,19.0,2.65
2018,6,7,19,15,85.0,12.0,2.45,13.7,17.0,11.8,0.0
2018,6,7,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,4,45,52.0,7.0,2.3,9.6,8.5,0.0,0.0
2018,6,8,5,0,104.0,14.0,2.4,9.8,17.0,24.91,0.0
2018,6,8,5,15,235.0,26.0,2.5,10.4,50.0,69.81,35.65
2018,6,8,5,30,366.0,38.0,2.6,11.0,83.0,125.16,84.4
2018,6,8,5,45,454.0,46.0,2.65,11.55,127.5,177.64,130.22
2018,6,8,6,0,542.0,54.0,2.7,12.1,172.0,239.42,184.57
2018,6,8,6,15,598.0,60.0,2.75,12.8,221.5,296.12,235.11
2018,6,8,6,30,654.0,66.0,2.8,13.5,271.0,358.17,288.88
2018,6,8,6,45,693.5,70.5,2.85,14.2,323.0,414.75,336.88
2018,6,8,7,0,733.0,75.0,2.9,14.9,375.0,475.4,386.48
2018,6,8,7,15,762.0,79.0,2.95,15.7,427.0,532.14,431.22
2018,6,8,7,30,791.0,83.0,3.0,16.5,479.0,590.23,475.46
2018,6,8,7,45,812.5,85.5,3.05,17.25,529.0,642.72,514.15
2018,6,8,8,0,834.0,88.0,3.1,18.0,579.0,695.27,550.41
2018,6,8,8,15,850.5,91.0,3.15,18.7,627.0,740.94,580.4
2018,6,8,8,30,867.0,94.0,3.2,19.4,675.0,788.97,611.57
2018,6,8,8,45,880.0,96.5,3.25,20.1,719.0,832.43,638.96
2018,6,8,9,0,893.0,99.0,3.3,20.8,763.0,874.25,664.81
2018,6,8,9,15,903.5,99.5,3.4,21.45,801.5,909.84,686.49
2018,6,8,9,30,914.0,100.0,3.5,22.1,840.0,943.21,706.5
2018,6,8,9,45,922.5,101.0,3.6,22.7,873.5,972.82,723.99
2018,6,8,10,0,931.0,102.0,3.7,23.3,907.0,999.72,739.62
2018,6,8,10,15,936.5,103.5,3.8,23.85,934.0,1021.38,751.88
2018,6,8,10,30,942.0,105.0,3.9,24.4,961.0,1039.93,762.16
2018,6,8,10,45,945.5,105.5,3.95,24.9,980.5,1052.24,768.22
2018,6,8,11,0,949.0,106.0,4.0,25.4,1000.0,1061.24,772.25
2018,6,8,11,15,951.0,106.5,4.1,25.7,1012.5,1065.37,774.18
2018,6,8,11,30,953.0,107.0,4.2,26.0,1025.0,1066.09,774.04
2018,6,8,11,45,953.5,107.0,4.3,26.3,1029.5,1061.41,770.52
2018,6,8,12,0,954.0,107.0,4.4,26.6,1034.0,1053.37,764.95
2018,6,8,12,15,952.5,107.0,4.5,26.65,1030.5,1040.07,756.79
2018,6,8,12,30,951.0,107.0,4.6,26.7,1027.0,1023.57,746.65
2018,6,8,12,45,948.0,107.5,4.7,26.75,1016.5,1003.02,734.18
2018,6,8,13,0,945.0,108.0,4.8,26.8,1006.0,979.47,719.71
2018,6,8,13,15,941.0,107.5,4.85,26.75,988.0,951.17,701.9
2018,6,8,13,30,937.0,107.0,4.9,26.7,970.0,920.17,682.2
2018,6,8,13,45,932.0,105.5,4.95,26.6,945.0,884.8,659.53
2018,6,8,14,0,927.0,104.0,5.0,26.5,920.0,847.09,635.08
2018,6,8,14,15,920.0,103.0,5.0,26.3,889.0,806.17,608.12
2018,6,8,14,30,913.0,102.0,5.0,26.1,858.0,763.41,579.62
2018,6,8,14,45,903.5,100.0,5.05,25.9,820.5,716.37,547.93
2018,6,8,15,0,894.0,98.0,5.1,25.7,783.0,668.12,513.17
2018,6,8,15,15,882.5,96.0,5.1,25.7,741.0,617.7,474.86
2018,6,8,15,30,871.0,94.0,5.1,25.7,699.0,566.72,435.18
2018,6,8,15,45,856.5,91.5,5.1,25.05,653.0,513.45,393.76
2018,6,8,16,0,842.0,89.0,5.1,24.4,607.0,460.37,351.14
2018,6,8,16,15,824.5,85.0,5.05,23.9,558.0,402.09,303.02
2018,6,8,16,30,807.0,81.0,5.0,23.4,509.0,347.71,256.62
2018,6,8,16,45,783.0,77.5,4.95,22.85,458.0,293.18,209.38
2018,6,8,17,0,759.0,74.0,4.9,22.3,407.0,240.83,163.61
2018,6,8,17,15,726.5,69.5,4.75,21.65,355.5,188.46,119.0
2018,6,8,17,30,694.0,65.0,4.6,21.0,304.0,139.63,79.87
2018,6,8,17,45,647.0,60.0,4.45,20.3,254.0,89.98,45.88
2018,6,8,18,0,600.0,55.0,4.3,19.6,204.0,48.44,27.19
2018,6,8,18,15,528.0,48.0,3.95,18.8,157.5,33.6,23.81
2018,6,8,18,30,456.0,41.0,3.6,18.0,111.0,30.19,20.56
2018,6,8,18,45,336.5,31.5,3.3,17.25,73.0,24.18,14.66
2018,6,8,19,0,217.0,22.0,3.0,16.5,35.0,17.74,2.81
2018,6,8,19,15,108.5,11.0,2.9,16.0,17.5,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,2.4,11.3,5.5,0.0,0.0
2018,6,9,5,0,15.0,11.0,2.5,11.5,11.0,12.42,0.0
2018,6,9,5,15,159.0,25.5,2.7,12.0,44.0,56.68,28.99
2018,6,9,5,30,303.0,40.0,2.9,12.5,77.0,113.63,76.87
2018,6,9,5,45,332.0,50.5,3.05,13.0,108.5,148.44,109.1
2018,6,9,6,0,361.0,61.0,3.2,13.5,140.0,186.97,144.45
2018,6,9,6,15,341.5,79.5,3.35,14.05,169.5,219.13,174.65
2018,6,9,6,30,322.0,98.0,3.5,14.6,199.0,248.87,201.5
2018,6,9,6,45,244.5,118.0,3.6,15.15,202.5,244.83,199.41
2018,6,9,7,0,167.0,138.0,3.7,15.7,206.0,232.58,189.21
2018,6,9,7,15,99.0,155.0,3.75,16.25,197.0,219.18,177.12
2018,6,9,7,30,31.0,172.0,3.8,16.8,188.0,193.72,154.51
2018,6,9,7,45,27.5,192.5,3.9,17.3,207.5,213.73,169.78
2018,6,9,8,0,24.0,213.0,4.0,17.8,227.0,227.86,180.07
2018,6,9,8,15,21.0,219.0,4.05,18.25,232.0,232.12,182.51
2018,6,9,8,30,18.0,225.0,4.1,18.7,237.0,236.16,184.79
2018,6,9,8,45,17.0,219.0,4.15,19.15,231.0,229.48,178.79
2018,6,9,9,0,16.0,213.0,4.2,19.6,225.0,222.84,172.91
2018,6,9,9,15,80.5,247.5,4.2,19.9,312.0,327.73,255.98
2018,6,9,9,30,145.0,282.0,4.2,20.2,399.0,424.28,330.38
2018,6,9,9,45,116.5,291.5,4.25,20.55,388.0,410.36,317.64
2018,6,9,10,0,88.0,301.0,4.3,20.9,377.0,394.74,304.03
2018,6,9,10,15,176.0,341.0,4.4,21.15,499.0,522.5,401.32
2018,6,9,10,30,264.0,381.0,4.5,21.4,621.0,659.31,501.56
2018,6,9,10,45,341.5,380.0,4.6,21.65,697.5,736.36,557.47
2018,6,9,11,0,419.0,379.0,4.7,21.9,774.0,819.47,616.8
2018,6,9,11,15,436.0,402.5,4.9,21.95,818.0,859.23,644.45
2018,6,9,11,30,453.0,426.0,5.1,22.0,862.0,896.88,670.84
2018,6,9,11,45,491.5,396.0,5.25,22.1,871.5,900.63,675.33
2018,6,9,12,0,530.0,366.0,5.4,22.2,881.0,902.06,678.43
2018,6,9,12,15,495.0,384.0,5.5,22.15,864.0,876.66,660.18
2018,6,9,12,30,460.0,402.0,5.6,22.1,847.0,850.04,641.11
2018,6,9,12,45,418.5,412.0,5.7,22.0,813.5,808.77,611.76
2018,6,9,13,0,377.0,422.0,5.8,21.9,780.0,765.96,581.09
2018,6,9,13,15,376.0,415.5,5.85,21.7,767.5,746.35,568.09
2018,6,9,13,30,375.0,409.0,5.9,21.5,755.0,725.69,554.13
2018,6,9,13,45,344.0,409.0,5.95,21.3,720.0,685.11,524.78
2018,6,9,14,0,313.0,409.0,6.0,21.1,685.0,645.52,495.94
2018,6,9,14,15,336.5,386.5,6.0,20.8,673.5,627.91,484.67
2018,6,9,14,30,360.0,364.0,6.0,20.5,662.0,607.93,471.33
2018,6,9,14,45,511.0,285.5,6.0,20.2,688.5,620.3,484.82
2018,6,9,15,0,662.0,207.0,6.0,19.9,715.0,619.48,487.35
2018,6,9,15,15,656.5,194.5,6.0,19.9,675.0,572.25,450.64
2018,6,9,15,30,651.0,182.0,6.0,19.9,635.0,524.46,412.88
2018,6,9,15,45,574.5,192.5,5.95,19.05,572.5,462.08,363.73
2018,6,9,16,0,498.0,203.0,5.9,18.2,510.0,405.93,318.86
2018,6,9,16,15,482.0,187.5,5.8,17.65,464.5,357.71,279.22
2018,6,9,16,30,466.0,172.0,5.7,17.1,419.0,310.85,239.87
2018,6,9,16,45,517.0,141.5,5.65,16.6,390.0,271.89,204.59
2018,6,9,17,0,568.0,111.0,5.6,16.1,361.0,226.88,163.07
2018,6,9,17,15,527.0,103.0,5.45,15.6,312.0,179.94,123.2
2018,6,9,17,30,486.0,95.0,5.3,15.1,263.0,137.93,89.45
2018,6,9,17,45,469.5,81.0,5.1,14.6,221.5,96.15,58.58
2018,6,9,18,0,453.0,67.0,4.9,14.1,180.0,56.84,36.5
2018,6,9,18,15,396.5,56.0,4.7,13.55,139.0,40.54,30.56
2018,6,9,18,30,340.0,45.0,4.5,13.0,98.0,33.77,24.2
2018,6,9,18,45,250.5,34.0,4.3,12.5,65.5,26.08,16.67
2018,6,9,19,0,161.0,23.0,4.1,12.0,33.0,18.07,3.83
2018,6,9,19,15,83.0,12.0,4.05,11.6,17.0,11.8,0.0
2018,6,9,19,30,5.0,1.0,4.0,11.2,1.0,0.0,0.0
2018,6,9,19,45,2.5,0.5,3.95,10.85,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,6,10,4,45,46.5,8.0,2.75,8.45,9.5,0.0,0.0
2018,6,10,5,0,93.0,16.0,2.8,8.6,19.0,25.68,0.0
2018,6,10,5,15,217.0,28.0,2.95,9.15,50.5,68.7,35.92
2018,6,10,5,30,341.0,40.0,3.1,9.7,82.0,121.62,82.88
2018,6,10,5,45,432.5,48.5,3.2,10.25,126.5,174.25,128.76
2018,6,10,6,0,524.0,57.0,3.3,10.8,171.0,236.52,183.66
2018,6,10,6,15,582.5,63.0,3.35,11.5,220.5,293.22,234.42
2018,6,10,6,30,641.0,69.0,3.4,12.2,270.0,355.51,288.75
2018,6,10,6,45,645.0,79.0,3.5,12.9,312.0,401.51,328.7
2018,6,10,7,0,649.0,89.0,3.6,13.6,354.0,447.06,366.71
2018,6,10,7,15,598.0,114.0,3.7,14.4,383.5,476.47,389.79
2018,6,10,7,30,547.0,139.0,3.8,15.2,413.0,496.64,404.45
2018,6,10,7,45,577.0,147.0,3.9,16.0,462.5,553.04,447.35
2018,6,10,8,0,607.0,155.0,4.0,16.8,512.0,607.75,487.77
2018,6,10,8,15,624.0,166.0,4.1,17.55,559.0,656.85,522.85
2018,6,10,8,30,641.0,177.0,4.2,18.3,606.0,705.6,556.89
2018,6,10,8,45,750.5,144.5,4.25,19.05,679.0,783.42,611.65
2018,6,10,9,0,860.0,112.0,4.3,19.8,752.0,859.45,662.45
2018,6,10,9,15,877.0,111.5,4.35,20.35,793.0,898.75,686.96
2018,6,10,9,30,894.0,111.0,4.4,20.9,834.0,936.28,710.16
2018,6,10,9,45,903.5,111.0,4.45,21.4,867.0,965.29,727.61
2018,6,10,10,0,913.0,111.0,4.5,21.9,900.0,991.73,743.28
2018,6,10,10,15,923.5,109.0,4.5,22.3,928.0,1014.28,756.16
2018,6,10,10,30,934.0,107.0,4.5,22.7,956.0,1033.97,767.13
2018,6,10,10,45,938.0,107.0,4.5,23.1,975.5,1046.25,773.22
2018,6,10,11,0,942.0,107.0,4.5,23.5,995.0,1055.26,777.27
2018,6,10,11,15,943.5,108.0,4.55,23.8,1007.0,1059.45,779.07
2018,6,10,11,30,945.0,109.0,4.6,24.1,1019.0,1060.27,778.79
2018,6,10,11,45,946.5,108.5,4.65,24.35,1024.0,1056.2,775.58
2018,6,10,12,0,948.0,108.0,4.7,24.6,1029.0,1048.79,770.32
2018,6,10,12,15,947.5,107.0,4.75,24.65,1025.5,1035.64,761.99
2018,6,10,12,30,947.0,106.0,4.8,24.7,1022.0,1019.29,751.64
2018,6,10,12,45,945.5,105.0,4.85,24.8,1012.0,998.85,738.46
2018,6,10,13,0,944.0,104.0,4.9,24.9,1002.0,975.39,723.29
2018,6,10,13,15,940.5,103.5,4.95,24.85,984.5,947.69,705.66
2018,6,10,13,30,937.0,103.0,5.0,24.8,967.0,917.26,686.11
2018,6,10,13,45,931.5,102.0,5.0,24.7,942.0,882.07,663.0
2018,6,10,14,0,926.0,101.0,5.0,24.6,917.0,844.58,638.16
2018,6,10,14,15,918.5,100.0,5.05,24.4,886.0,803.43,611.05
2018,6,10,14,30,911.0,99.0,5.1,24.2,855.0,760.48,582.36
2018,6,10,14,45,902.5,97.5,5.1,24.0,818.5,714.77,551.1
2018,6,10,15,0,894.0,96.0,5.1,23.8,782.0,667.78,516.92
2018,6,10,15,15,882.5,93.5,5.1,23.8,740.0,616.98,478.06
2018,6,10,15,30,871.0,91.0,5.1,23.8,698.0,565.62,437.82
2018,6,10,15,45,856.5,89.0,5.1,23.1,652.5,512.89,396.57
2018,6,10,16,0,842.0,87.0,5.1,22.4,607.0,460.35,354.1
2018,6,10,16,15,823.0,83.5,5.05,21.9,557.5,401.96,305.55
2018,6,10,16,30,804.0,80.0,5.0,21.4,508.0,347.64,258.89
2018,6,10,16,45,778.0,77.0,4.95,20.9,457.0,293.15,211.35
2018,6,10,17,0,752.0,74.0,4.9,20.4,406.0,241.06,165.48
2018,6,10,17,15,718.0,70.0,4.8,19.75,355.0,189.22,121.0
2018,6,10,17,30,684.0,66.0,4.7,19.1,304.0,141.06,82.05
2018,6,10,17,45,635.0,60.5,4.6,18.45,253.5,91.27,47.34
2018,6,10,18,0,586.0,55.0,4.5,17.8,203.0,49.82,27.72
2018,6,10,18,15,512.5,49.0,4.25,17.1,157.0,34.29,24.62
2018,6,10,18,30,439.0,43.0,4.0,16.4,111.0,31.85,22.18
2018,6,10,18,45,325.0,34.0,3.75,15.65,74.5,26.43,16.76
2018,6,10,19,0,211.0,25.0,3.5,14.9,38.0,20.67,5.74
2018,6,10,19,15,110.5,13.5,3.45,14.4,20.0,13.27,0.0
2018,6,10,19,30,10.0,2.0,3.4,13.9,2.0,0.0,0.0
2018,6,10,19,45,5.0,1.0,3.3,13.45,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,11,4,45,64.0,7.5,2.2,10.0,9.5,0.0,0.0
2018,6,11,5,0,128.0,15.0,2.2,10.2,19.0,28.4,0.0
2018,6,11,5,15,261.0,25.5,2.25,10.7,51.5,73.33,37.44
2018,6,11,5,30,394.0,36.0,2.3,11.2,84.0,128.77,86.23
2018,6,11,5,45,481.0,42.5,2.35,11.75,128.5,180.7,131.73
2018,6,11,6,0,568.0,49.0,2.4,12.3,173.0,241.79,185.63
2018,6,11,6,15,623.0,54.0,2.4,13.0,222.5,297.37,235.29
2018,6,11,6,30,678.0,59.0,2.4,13.7,272.0,359.14,288.77
2018,6,11,6,45,716.0,63.0,2.45,14.45,323.5,416.6,337.34
2018,6,11,7,0,754.0,67.0,2.5,15.2,375.0,476.9,386.45
2018,6,11,7,15,781.0,69.5,2.55,16.0,426.0,531.75,429.58
2018,6,11,7,30,808.0,72.0,2.6,16.8,477.0,587.75,472.09
2018,6,11,7,45,828.5,75.0,2.6,17.6,527.5,637.96,508.69
2018,6,11,8,0,849.0,78.0,2.6,18.4,578.0,690.82,544.07
2018,6,11,8,15,864.5,80.5,2.65,19.15,625.0,739.08,575.58
2018,6,11,8,30,880.0,83.0,2.7,19.9,672.0,786.37,605.8
2018,6,11,8,45,892.5,85.0,2.75,20.7,716.0,829.42,632.4
2018,6,11,9,0,905.0,87.0,2.8,21.5,760.0,870.78,657.43
2018,6,11,9,15,905.0,93.5,2.85,22.25,796.0,904.01,676.72
2018,6,11,9,30,905.0,100.0,2.9,23.0,832.0,934.37,693.95
2018,6,11,9,45,901.0,108.0,2.9,23.75,861.5,959.59,707.25
2018,6,11,10,0,897.0,116.0,2.9,24.5,891.0,981.54,718.34
2018,6,11,10,15,903.5,117.5,2.95,25.2,918.5,1003.61,730.05
2018,6,11,10,30,910.0,119.0,3.0,25.9,946.0,1022.72,739.81
2018,6,11,10,45,915.0,119.0,3.05,26.6,966.0,1035.73,745.69
2018,6,11,11,0,920.0,119.0,3.1,27.3,986.0,1045.56,749.66
2018,6,11,11,15,923.0,120.0,3.15,27.65,999.5,1051.16,752.08
2018,6,11,11,30,926.0,121.0,3.2,28.0,1013.0,1053.45,752.54
2018,6,11,11,45,927.5,121.0,3.25,28.4,1018.5,1049.93,749.3
2018,6,11,12,0,929.0,121.0,3.3,28.8,1024.0,1043.15,744.15
2018,6,11,12,15,932.5,118.0,3.35,29.0,1022.5,1032.12,737.01
2018,6,11,12,30,936.0,115.0,3.4,29.2,1021.0,1017.86,727.93
2018,6,11,12,45,939.5,111.0,3.45,29.4,1012.5,999.42,716.24
2018,6,11,13,0,943.0,107.0,3.5,29.6,1004.0,977.79,702.57
2018,6,11,13,15,940.0,106.0,3.55,29.65,987.0,950.11,685.41
2018,6,11,13,30,937.0,105.0,3.6,29.7,970.0,919.68,666.42
2018,6,11,13,45,933.0,104.0,3.65,29.75,946.0,885.79,645.05
2018,6,11,14,0,929.0,103.0,3.7,29.8,922.0,849.5,621.93
2018,6,11,14,15,922.5,101.0,3.7,29.7,891.0,808.08,595.3
2018,6,11,14,30,916.0,99.0,3.7,29.6,860.0,764.79,567.15
2018,6,11,14,45,907.5,97.5,3.75,29.5,823.5,718.92,537.07
2018,6,11,15,0,899.0,96.0,3.8,29.4,787.0,671.75,504.16
2018,6,11,15,15,887.5,94.5,3.8,29.4,745.5,621.7,467.29
2018,6,11,15,30,876.0,93.0,3.8,29.4,704.0,571.05,429.05
2018,6,11,15,45,861.5,90.5,3.9,28.9,658.0,517.63,388.7
2018,6,11,16,0,847.0,88.0,4.0,28.4,612.0,464.39,347.08
2018,6,11,16,15,828.5,85.0,3.95,28.0,563.0,406.41,300.33
2018,6,11,16,30,810.0,82.0,3.9,27.6,514.0,352.43,255.31
2018,6,11,16,45,784.5,79.0,3.9,27.15,463.0,297.76,209.07
2018,6,11,17,0,759.0,76.0,3.9,26.7,412.0,245.42,164.3
2018,6,11,17,15,724.0,72.0,3.7,26.0,360.0,192.99,120.62
2018,6,11,17,30,689.0,68.0,3.5,25.3,308.0,144.37,82.33
2018,6,11,17,45,639.0,63.0,3.3,24.6,257.5,94.47,48.37
2018,6,11,18,0,589.0,58.0,3.1,23.9,207.0,53.17,29.22
2018,6,11,18,15,513.5,51.0,2.7,22.75,160.0,35.96,25.44
2018,6,11,18,30,438.0,44.0,2.3,21.6,113.0,32.69,22.4
2018,6,11,18,45,321.5,35.0,1.9,20.5,76.0,27.32,17.17
2018,6,11,19,0,205.0,26.0,1.5,19.4,39.0,20.57,6.06
2018,6,11,19,15,107.0,14.0,1.45,18.85,20.5,13.76,0.0
2018,6,11,19,30,9.0,2.0,1.4,18.3,2.0,0.0,0.0
2018,6,11,19,45,4.5,1.0,1.35,17.75,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,6,12,4,45,66.0,8.0,0.45,14.15,10.0,0.0,0.0
2018,6,12,5,0,132.0,16.0,0.4,14.5,20.0,29.77,0.0
2018,6,12,5,15,266.5,26.0,0.45,15.4,52.5,74.58,37.38
2018,6,12,5,30,401.0,36.0,0.5,16.3,85.0,130.08,85.0
2018,6,12,5,45,487.5,43.0,0.5,17.15,130.0,182.75,129.53
2018,6,12,6,0,574.0,50.0,0.5,18.0,175.0,244.55,181.7
2018,6,12,6,15,630.0,55.0,0.55,18.95,225.0,301.66,230.17
2018,6,12,6,30,686.0,60.0,0.6,19.9,275.0,363.31,280.77
2018,6,12,6,45,724.0,63.5,0.7,20.8,327.0,420.64,326.77
2018,6,12,7,0,762.0,67.0,0.8,21.7,379.0,480.77,373.2
2018,6,12,7,15,789.0,70.5,0.95,22.8,431.0,537.11,415.19
2018,6,12,7,30,816.0,74.0,1.1,23.9,483.0,594.59,456.51
2018,6,12,7,45,836.5,76.5,1.25,24.95,533.0,644.59,491.37
2018,6,12,8,0,857.0,79.0,1.4,26.0,583.0,697.24,525.15
2018,6,12,8,15,872.5,81.0,1.45,26.75,630.5,745.28,554.68
2018,6,12,8,30,888.0,83.0,1.5,27.5,678.0,792.34,582.98
2018,6,12,8,45,900.5,84.5,1.55,28.2,721.5,835.13,608.08
2018,6,12,9,0,913.0,86.0,1.6,28.9,765.0,876.23,631.71
2018,6,12,9,15,923.0,87.0,1.65,29.4,804.0,912.64,652.54
2018,6,12,9,30,933.0,88.0,1.7,29.9,843.0,946.75,671.76
2018,6,12,9,45,941.0,89.0,1.8,30.4,876.5,976.51,688.74
2018,6,12,10,0,949.0,90.0,1.9,30.9,910.0,1003.5,703.98
2018,6,12,10,15,954.0,91.0,2.0,31.25,937.0,1024.65,716.05
2018,6,12,10,30,959.0,92.0,2.1,31.6,964.0,1042.65,726.27
2018,6,12,10,45,962.0,92.0,2.25,31.95,983.0,1054.35,733.31
2018,6,12,11,0,965.0,92.0,2.4,32.3,1002.0,1062.7,738.39
2018,6,12,11,15,966.5,93.0,2.5,32.45,1014.5,1067.16,741.23
2018,6,12,11,30,968.0,94.0,2.6,32.6,1027.0,1068.16,742.08
2018,6,12,11,45,969.0,94.0,2.7,32.75,1032.0,1064.19,740.0
2018,6,12,12,0,970.0,94.0,2.8,32.9,1037.0,1056.81,735.93
2018,6,12,12,15,968.0,95.5,2.95,32.95,1034.5,1044.63,729.71
2018,6,12,12,30,966.0,97.0,3.1,33.0,1032.0,1029.18,721.47
2018,6,12,12,45,962.5,97.0,3.2,33.0,1021.0,1007.65,709.14
