Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,12,4,45,13.5,3.0,1.25,16.7,3.0,0.0,0.0
2018,7,12,5,0,27.0,6.0,1.4,16.9,6.0,8.05,0.0
2018,7,12,5,15,91.0,18.5,1.5,17.3,25.5,32.85,0.0
2018,7,12,5,30,155.0,31.0,1.6,17.7,45.0,67.77,40.81
2018,7,12,5,45,120.0,46.5,1.7,18.1,61.5,81.3,56.92
2018,7,12,6,0,85.0,62.0,1.8,18.5,78.0,90.88,67.68
2018,7,12,6,15,114.5,82.0,1.8,19.0,110.5,126.63,97.77
2018,7,12,6,30,144.0,102.0,1.8,19.5,143.0,165.37,130.05
2018,7,12,6,45,200.5,117.5,1.8,19.95,187.0,218.69,173.57
2018,7,12,7,0,257.0,133.0,1.8,20.4,231.0,273.6,217.73
2018,7,12,7,15,340.5,143.0,1.9,21.0,292.5,348.67,276.92
2018,7,12,7,30,424.0,153.0,2.0,21.6,354.0,425.84,336.39
2018,7,12,7,45,321.5,187.5,2.1,22.2,349.5,409.79,321.78
2018,7,12,8,0,219.0,222.0,2.2,22.8,345.0,390.2,304.05
2018,7,12,8,15,299.5,224.5,2.25,23.25,409.0,460.27,357.31
2018,7,12,8,30,380.0,227.0,2.3,23.7,473.0,543.65,418.49
2018,7,12,8,45,414.0,242.0,2.4,24.2,527.0,600.76,458.37
2018,7,12,9,0,448.0,257.0,2.5,24.7,581.0,658.98,498.42
2018,7,12,9,15,561.5,222.5,2.55,25.15,651.0,737.68,554.44
2018,7,12,9,30,675.0,188.0,2.6,25.6,721.0,818.92,609.64
2018,7,12,9,45,728.0,171.0,2.7,26.05,768.5,865.84,639.04
2018,7,12,10,0,781.0,154.0,2.8,26.5,816.0,909.83,666.43
2018,7,12,10,15,771.5,166.5,2.9,26.95,838.5,927.17,676.11
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,941.28,683.94
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,961.21,695.4
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,978.67,705.23
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,983.61,707.23
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,991.99,711.66
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,990.37,709.74
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,985.73,706.09
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,976.61,699.62
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,964.54,691.38
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,946.77,679.45
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,926.33,665.91
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,901.72,649.61
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,874.55,631.7
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,845.27,612.45
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,813.31,591.42
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,775.12,566.56
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,735.11,540.36
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,682.33,504.69
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,631.82,468.26
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,590.2,439.01
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,545.49,406.55
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,482.42,358.98
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,428.5,317.58
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,370.17,273.08
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,314.82,229.77
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,269.57,192.01
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,221.71,151.06
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,184.65,118.62
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,146.12,86.23
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,101.52,55.19
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,62.72,34.8
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,40.34,28.92
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,36.95,25.77
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,28.72,18.19
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,20.42,7.37
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,13.76,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,3.97,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,33.39,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,76.94,45.59
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,72.78,49.13
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,59.06,41.47
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,63.84,47.16
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,61.87,46.18
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,173.61,137.33
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,293.14,231.94
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,400.68,314.54
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,516.8,400.52
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,570.59,437.27
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,627.27,475.13
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,675.49,504.17
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,723.34,531.84
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,766.21,555.41
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,803.73,574.95
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,840.39,596.46
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,874.95,616.49
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,904.0,632.06
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,930.45,646.0
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,952.92,659.9
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,972.64,672.14
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,988.02,681.6
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,1000.4,689.24
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,1006.66,693.9
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,1009.77,696.69
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,1008.7,696.81
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,1004.44,695.0
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,995.04,690.75
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,982.53,684.56
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,965.46,675.0
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,945.36,663.53
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,920.15,649.2
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,892.24,633.04
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,859.98,613.91
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,825.37,593.04
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,787.0,569.49
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,746.74,544.39
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,702.43,516.08
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,656.78,485.49
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,609.28,451.29
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,561.17,415.77
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,509.54,377.95
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,455.33,336.91
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,402.26,294.99
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,350.22,252.56
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,297.01,208.4
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,245.99,165.37
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,194.91,123.0
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,144.57,82.98
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,98.72,51.01
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,58.13,30.08
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,34.74,24.09
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,31.44,21.05
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,26.04,15.93
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,20.31,6.94
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,13.27,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,7.85,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,36.97,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,88.53,51.31
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,136.03,92.66
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,194.05,142.05
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,243.13,185.75
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,296.19,231.71
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,355.5,281.19
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,419.06,332.47
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,476.16,376.99
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,535.77,421.8
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,588.72,460.35
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,642.12,497.56
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,687.26,526.0
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,734.94,555.59
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,778.58,581.82
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,820.82,606.6
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,857.85,628.16
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,892.81,648.15
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,923.19,665.58
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,951.0,681.29
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,974.09,693.75
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,994.25,704.37
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,1009.35,711.86
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,1021.26,717.47
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,1026.88,720.62
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,1029.18,721.86
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,1027.68,720.85
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,1022.83,717.86
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,1012.71,712.24
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,999.35,704.68
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,981.37,694.08
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,960.32,681.55
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,934.48,666.15
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,905.85,648.89
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,873.29,629.12
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,838.31,607.56
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,799.41,583.74
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,758.55,558.24
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,714.03,529.54
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,668.09,498.82
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,618.96,462.97
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,569.09,425.67
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,517.17,387.44
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,465.25,347.72
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,411.72,304.92
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,355.91,259.13
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,301.44,213.23
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,248.97,168.31
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,196.51,124.16
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,147.45,84.64
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,100.43,51.57
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,55.58,27.75
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,32.28,22.23
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,29.72,19.79
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,24.22,14.54
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,18.35,5.44
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,12.78,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.91,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,39.78,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,95.34,54.18
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,144.3,97.68
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,203.81,148.68
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,255.79,194.95
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,311.55,243.27
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,365.01,288.25
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,420.37,332.88
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,484.74,382.99
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,551.02,432.85
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,604.22,470.93
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,657.73,506.77
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,707.6,538.01
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,756.78,567.99
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,800.8,594.14
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,843.25,618.8
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,880.86,640.92
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,916.05,661.28
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,945.43,677.9
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,971.89,692.63
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,996.01,706.0
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,1017.13,717.48
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,1032.6,725.64
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,1044.79,731.85
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,1051.58,735.72
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,1054.95,737.62
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,1053.91,737.52
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,1049.4,735.35
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,1038.54,729.45
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,1024.36,721.57
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,1005.51,710.62
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,983.56,697.72
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,957.09,682.31
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,927.73,664.93
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,894.77,644.92
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,859.24,623.06
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,819.27,598.26
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,777.22,571.77
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,731.88,542.83
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,685.02,511.85
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,635.03,475.36
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,584.23,437.35
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,530.38,397.62
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,476.5,356.36
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,421.61,312.37
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,367.47,267.57
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,308.04,217.71
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,253.81,171.18
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,200.02,125.8
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,149.63,85.14
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,100.84,50.84
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,57.23,28.78
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,31.12,21.26
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,28.91,19.14
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,24.31,14.64
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,19.47,5.69
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,13.27,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,4.91,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,39.95,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,95.81,53.66
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,146.19,98.84
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,207.17,151.3
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,229.72,176.19
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,244.81,192.82
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,300.73,239.57
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,360.29,287.62
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,448.19,356.63
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,546.67,431.37
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,607.87,475.83
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,668.46,517.62
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,718.27,549.11
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,767.26,579.37
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,811.65,605.57
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,854.47,630.18
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,893.2,652.8
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,929.61,673.66
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,960.09,690.18
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,987.76,704.82
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,1010.96,717.0
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,1031.02,727.24
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,1045.81,734.25
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,1057.23,739.27
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,1063.21,742.3
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,1065.68,743.31
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,1063.62,741.8
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,1058.07,738.25
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,1047.12,732.21
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,1032.81,724.15
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,1013.29,713.39
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,990.64,700.59
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,964.39,685.05
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,935.21,667.57
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,901.52,647.07
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,865.29,624.76
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,824.95,599.51
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,782.5,572.61
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,737.21,543.64
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,690.37,512.72
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,639.72,476.06
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,588.21,437.81
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,534.52,397.87
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,480.73,356.47
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,424.97,311.99
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,370.01,266.78
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,313.8,219.66
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,256.0,170.78
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,201.58,125.3
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,150.56,84.56
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,101.51,50.59
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,57.79,29.06
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,31.61,21.45
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,28.99,19.01
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,24.4,14.53
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,19.58,5.11
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,13.27,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,39.43,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,93.48,50.85
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,145.04,96.96
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,207.03,149.69
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,250.58,189.81
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,294.89,229.18
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,344.42,270.9
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,395.14,311.8
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,426.61,336.18
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,453.8,356.08
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,531.5,413.42
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,615.45,472.94
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,680.62,517.29
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,750.6,562.59
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,800.62,593.0
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,854.75,625.67
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,891.47,646.47
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,925.66,665.53
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,954.84,681.1
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,981.05,694.72
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,992.43,699.21
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,998.76,700.8
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,1021.48,713.03
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,1041.57,723.47
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,1052.8,729.3
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,1060.81,733.35
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,1056.36,729.41
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,1048.49,723.64
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,1039.06,718.69
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,1026.26,711.71
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,1006.52,699.89
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,983.76,686.27
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,957.44,670.98
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,928.28,653.83
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,894.63,634.06
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,858.51,612.48
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,818.42,588.12
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,776.31,562.11
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,730.14,532.99
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,682.56,501.68
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,632.74,466.08
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,582.18,429.02
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,528.38,390.07
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,474.67,349.63
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,419.44,306.17
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,362.1,259.85
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,306.45,213.74
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,252.97,168.7
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,199.4,124.49
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,149.6,85.2
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,98.85,50.0
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,56.21,28.87
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,34.2,23.57
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,30.87,20.5
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,24.96,14.89
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,18.64,3.93
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,11.3,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,35.34,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,84.85,45.69
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,123.91,83.61
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,166.98,121.79
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,218.76,166.56
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,276.53,215.47
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,299.58,236.36
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,318.97,252.64
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,402.77,317.91
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,494.96,387.03
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,564.46,437.18
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,637.68,488.42
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,695.17,525.82
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,750.36,560.59
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,794.59,587.31
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,837.35,612.7
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,874.25,632.91
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,908.82,651.34
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,903.63,644.83
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,888.81,632.76
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,893.86,634.7
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,892.57,631.08
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,910.68,641.93
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,926.54,651.14
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,936.53,657.78
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,943.96,662.88
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,948.97,666.8
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,951.38,669.12
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,984.97,691.83
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,1012.69,709.23
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,995.46,698.4
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,975.07,686.0
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,948.4,668.97
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,918.91,650.22
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,885.51,629.42
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,849.67,606.98
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,809.91,582.38
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,768.18,556.23
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,722.45,526.98
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,675.36,495.63
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,625.45,460.08
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,574.82,423.08
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,520.48,383.74
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,466.76,343.34
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,409.86,299.07
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,356.33,255.74
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,301.45,210.42
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,248.86,166.21
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,196.14,122.75
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,147.14,84.11
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,96.97,49.39
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,55.09,28.78
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,34.27,23.77
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,30.96,20.7
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,24.57,14.63
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,17.72,2.78
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,20.99,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,49.94,26.65
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,77.64,53.35
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,107.16,79.04
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,146.22,112.26
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,188.6,147.78
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,268.87,212.49
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,357.32,282.36
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,421.11,331.29
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,493.45,384.92
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,546.76,422.3
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,601.29,459.15
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,650.78,491.23
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,700.39,522.25
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,725.55,535.03
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,746.05,544.55
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,801.48,579.0
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,857.92,612.05
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,892.51,631.48
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,929.04,652.16
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,952.57,665.27
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,973.41,676.85
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,988.93,684.55
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,1001.49,690.54
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,1001.82,691.35
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,1005.3,694.2
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,1003.22,693.22
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,998.09,690.49
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,989.44,686.72
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,977.8,681.11
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,960.34,671.4
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,940.04,659.92
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,914.7,645.47
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,886.79,629.27
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,854.67,610.19
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,820.32,589.46
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,781.54,565.63
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,741.22,540.48
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,697.32,512.17
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,652.29,481.21
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,603.44,446.13
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,554.28,409.97
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,502.76,372.59
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,451.75,334.21
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,396.54,291.08
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,344.99,249.45
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,292.15,206.04
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,242.02,164.29
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,192.1,123.61
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,146.34,87.97
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,101.96,57.66
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,63.64,38.1
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,43.79,31.83
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,36.93,25.66
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,26.95,16.45
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,16.45,1.34
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,24.09,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,60.92,31.23
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,106.02,71.44
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,159.09,115.62
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,210.03,159.11
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,269.91,209.4
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,324.99,255.03
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,384.4,302.69
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,439.18,345.15
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,496.36,387.93
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,548.58,425.4
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,601.81,462.26
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,649.92,494.2
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,697.89,523.97
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,734.55,545.15
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,768.64,564.22
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,779.76,568.08
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,784.22,566.57
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,855.15,610.58
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,920.43,647.86
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,943.9,659.84
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,964.65,670.53
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,979.52,677.63
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,991.41,683.03
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,998.26,686.64
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,1001.96,688.5
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,1000.48,687.93
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,995.85,685.55
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,987.59,681.59
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,976.22,675.78
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,958.84,666.27
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,938.47,654.9
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,913.03,640.7
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,884.93,624.69
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,852.55,605.75
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,817.86,585.09
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,779.09,562.05
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,738.52,537.38
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,694.48,509.78
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,649.21,479.45
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,600.63,444.42
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,551.53,408.15
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,498.31,369.63
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,447.33,331.18
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,393.9,289.02
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,341.76,246.59
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,288.87,202.69
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,238.39,160.2
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,185.39,116.65
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,138.8,80.06
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,93.87,49.42
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,54.6,30.16
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,36.18,25.26
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,32.08,21.47
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,24.79,14.56
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,16.5,0.36
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,10.32,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,25.62,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,64.92,32.12
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,110.25,73.59
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,165.28,119.52
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,216.98,164.04
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,275.18,213.32
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,322.71,253.36
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,371.57,292.92
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,424.55,333.86
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,479.53,374.69
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,470.07,364.39
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,442.5,340.13
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,557.84,426.34
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,684.48,515.75
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,731.06,543.5
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,775.39,569.83
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,733.28,537.52
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,672.13,489.96
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,739.45,536.27
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,811.85,583.67
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,872.85,623.08
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,933.7,660.46
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,961.01,676.78
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,984.5,691.01
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,991.73,695.87
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,995.88,699.0
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,995.4,699.76
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,991.81,698.58
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,983.09,694.37
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,971.26,688.23
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,955.81,679.6
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,937.26,668.98
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,912.23,653.99
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,884.48,637.2
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,852.44,617.86
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,818.05,596.76
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,779.92,572.59
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,739.91,546.91
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,695.87,518.4
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,650.49,487.22
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,602.51,451.98
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,553.98,415.48
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,499.95,375.23
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,448.07,335.15
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,395.17,292.66
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,343.28,249.71
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,290.07,204.94
