Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,239.08,161.48
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,185.99,117.32
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,139.01,80.06
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,93.04,48.57
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,52.67,28.92
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,34.98,24.47
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,31.28,20.98
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,24.43,14.35
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,16.54,0.0
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,10.32,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,27.28,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,69.35,32.99
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,117.14,77.88
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,173.68,125.34
2018,7,22,6,15,476.0,55.0,1.25,18.45,161.0,226.02,170.83
2018,7,22,6,30,538.0,63.0,1.2,19.0,206.0,284.68,220.76
2018,7,22,6,45,572.0,71.0,1.2,19.55,252.5,337.1,264.84
2018,7,22,7,0,606.0,79.0,1.2,20.1,299.0,392.35,309.56
2018,7,22,7,15,658.5,80.5,1.25,20.75,353.0,452.91,356.91
2018,7,22,7,30,711.0,82.0,1.3,21.4,407.0,516.31,404.83
2018,7,22,7,45,736.5,85.0,1.3,22.0,456.0,568.99,442.96
2018,7,22,8,0,762.0,88.0,1.3,22.6,505.0,622.38,480.36
2018,7,22,8,15,781.0,91.0,1.35,23.35,552.5,671.49,512.28
2018,7,22,8,30,800.0,94.0,1.4,24.1,600.0,720.17,542.92
2018,7,22,8,45,815.0,96.0,1.4,24.85,643.5,759.89,566.36
2018,7,22,9,0,830.0,98.0,1.4,25.6,687.0,802.12,591.1
2018,7,22,9,15,841.5,100.0,1.4,26.35,726.5,839.84,612.37
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,875.62,632.06
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,905.89,647.94
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,933.7,662.15
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,956.96,675.34
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,977.38,686.78
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,992.82,695.19
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,1005.15,701.77
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,1012.29,705.67
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,1016.16,707.68
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,1014.22,706.36
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,1009.0,703.15
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,999.03,697.79
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,985.85,690.5
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,968.58,680.67
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,948.23,668.91
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,922.18,654.02
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,893.38,637.25
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,861.1,617.93
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,826.4,596.82
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,787.0,572.78
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,745.69,547.1
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,701.28,518.86
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,655.52,488.23
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,606.64,452.66
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,557.09,415.69
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,505.31,377.5
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,453.65,337.93
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,396.9,292.86
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,343.89,249.2
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,289.94,203.91
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,238.19,159.81
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,186.62,116.76
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,138.71,78.8
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,89.83,45.24
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,49.04,26.04
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,32.07,21.95
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,28.64,18.71
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,22.62,12.79
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,16.15,0.0
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,9.83,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,30.17,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,76.79,33.94
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,127.26,83.17
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,186.71,133.63
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,242.44,182.45
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,304.09,235.39
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,361.9,284.14
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,423.46,334.09
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,479.23,377.84
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,536.71,421.22
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,587.64,458.29
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,641.58,495.55
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,690.69,526.58
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,739.06,556.34
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,783.24,582.9
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,825.85,607.93
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,863.84,629.32
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,899.7,648.99
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,930.29,665.15
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,958.26,679.5
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,981.15,691.39
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,1000.97,701.38
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,1015.59,708.88
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,1026.91,714.48
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,1033.86,718.09
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,1037.39,719.76
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,1034.95,718.41
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,1029.09,715.1
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,1017.51,708.77
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,1002.69,700.5
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,973.34,683.55
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,941.81,665.12
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,901.09,640.63
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,859.86,614.25
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,835.04,599.88
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,807.54,583.29
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,768.52,558.74
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,727.76,532.53
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,667.37,491.25
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,610.08,451.3
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,549.57,407.53
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,493.06,365.97
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,417.97,311.6
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,355.19,265.79
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,297.64,223.25
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,245.98,184.89
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,208.79,157.06
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,171.9,129.32
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,134.52,100.56
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,98.92,72.95
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,85.2,62.74
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,72.11,53.12
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,55.05,41.61
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,38.8,27.29
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,25.78,15.25
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,14.51,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,7.86,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,29.24,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,73.68,30.85
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,124.34,81.17
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,183.88,131.41
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,240.26,180.57
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,303.81,234.93
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,360.54,282.91
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,422.52,333.37
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,463.56,365.78
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,502.95,395.44
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,572.34,447.25
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,645.02,499.21
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,672.22,515.72
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,690.85,526.3
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,740.93,558.56
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,793.73,591.88
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,845.46,624.07
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,902.84,659.46
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,932.68,676.33
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,959.65,691.42
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,982.32,704.12
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,1001.97,714.91
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,1017.54,722.99
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,1029.82,729.06
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,1036.72,732.57
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,1040.22,734.06
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,1038.27,732.55
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,1032.89,729.01
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,1022.18,722.64
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,1008.17,714.26
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,988.99,702.52
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,966.73,688.85
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,940.52,672.9
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,911.46,655.05
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,878.28,634.31
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,842.56,611.85
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,803.0,586.72
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,761.42,559.97
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,716.61,530.91
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,670.34,499.55
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,620.06,462.69
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,569.04,424.38
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,516.05,384.52
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,463.0,343.3
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,408.3,299.35
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,351.35,252.51
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,295.66,205.7
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,242.08,160.12
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,189.19,116.15
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,139.84,77.43
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,91.83,45.43
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,46.3,24.07
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,31.03,20.8
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,27.98,17.92
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,22.41,12.3
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,16.44,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,9.83,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,31.6,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,80.83,30.7
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,133.98,85.97
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,194.71,137.67
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,251.62,187.73
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,315.09,242.32
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,373.16,291.54
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,434.75,341.7
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,489.85,385.39
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,548.76,430.32
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,603.04,470.21
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,657.52,507.98
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,707.38,540.52
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,756.38,571.85
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,801.05,599.65
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,844.04,625.9
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,881.64,648.46
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,916.85,669.23
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,947.73,686.97
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,975.73,702.74
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,997.21,714.75
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,1015.26,724.73
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,1020.98,726.87
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,1022.33,726.42
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,1035.43,734.23
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,1045.39,740.05
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,1048.1,741.38
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,1047.31,740.64
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,1034.58,733.05
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,1018.56,723.48
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,999.69,711.61
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,977.66,697.77
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,952.74,682.51
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,924.68,665.19
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,891.1,644.59
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,855.01,622.15
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,814.35,596.17
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,771.61,568.55
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,725.75,538.68
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,678.43,506.55
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,625.59,467.61
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,572.74,427.76
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,520.22,388.59
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,467.11,347.52
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,401.29,295.5
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,343.12,248.31
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,283.79,199.56
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,231.48,156.18
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,175.17,112.52
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,130.23,80.24
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,87.42,49.99
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,47.91,28.5
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,35.85,25.0
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,31.62,21.04
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,21.89,11.82
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,11.67,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,7.37,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,22.06,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,60.35,20.78
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,110.74,72.2
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,169.8,121.7
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,222.07,167.42
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,280.4,217.44
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,341.09,268.05
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,407.5,321.51
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,465.37,366.71
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,524.36,411.17
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,579.72,451.27
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,635.85,490.56
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,686.46,523.46
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,736.71,554.9
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,778.84,580.44
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,823.5,607.31
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,862.19,630.01
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,898.83,651.12
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,930.84,668.62
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,960.29,684.34
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,984.08,697.47
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,1004.91,708.73
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,1021.15,716.73
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,1034.17,722.8
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,1041.39,726.33
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,1045.24,727.91
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,1043.69,726.65
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,1038.75,723.42
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,1029.01,717.56
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,1015.97,709.77
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,997.33,698.68
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,975.6,685.71
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,948.57,670.2
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,918.75,652.8
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,885.07,632.62
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,849.0,610.67
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,808.22,585.5
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,765.56,558.77
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,719.5,529.44
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,672.2,497.14
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,621.73,460.55
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,570.66,422.61
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,515.02,382.04
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,461.57,341.51
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,405.17,296.85
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,350.29,252.11
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,295.25,206.39
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,239.92,160.03
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,186.08,115.96
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,136.43,77.5
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,89.5,46.62
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,48.97,28.68
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,35.61,24.84
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,31.02,20.57
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,22.67,12.36
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,13.38,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,23.51,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,64.47,19.54
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,116.62,75.88
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,177.8,127.84
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,215.28,163.78
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,252.35,198.16
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,297.25,237.15
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,343.18,275.51
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,412.14,330.83
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,487.0,389.1
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,548.85,435.59
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,613.4,482.71
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,676.37,527.2
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,740.12,569.6
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,785.11,597.72
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,828.64,624.44
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,868.3,648.61
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,906.01,671.22
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,938.66,689.78
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,968.82,706.56
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,992.63,720.11
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,1013.39,731.73
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,1028.93,740.01
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,1041.17,746.28
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,1048.58,749.68
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,1052.53,751.01
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,1050.97,749.28
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,1045.96,745.48
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,1035.53,738.94
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,1021.72,730.36
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,1003.61,719.2
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,982.25,705.94
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,956.0,690.03
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,926.81,672.13
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,892.56,650.77
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,855.74,627.52
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,815.84,601.95
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,773.83,574.67
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,727.41,544.04
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,679.41,510.96
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,628.58,473.33
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,576.97,434.17
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,522.67,392.72
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,468.23,349.85
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,412.3,304.32
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,357.13,258.15
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,297.48,207.87
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,243.06,161.17
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,188.18,115.61
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,137.59,76.15
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,88.59,43.89
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,45.33,25.81
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,30.52,20.61
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,27.47,17.66
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,20.88,10.87
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,16.71,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,20.61,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,56.0,13.6
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,106.83,69.73
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,165.47,119.55
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,209.64,159.99
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,256.19,201.5
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,315.81,251.95
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,380.93,305.29
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,443.7,355.01
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,510.39,405.99
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,570.31,450.14
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,632.22,494.25
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,684.7,529.92
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,739.44,564.83
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,785.59,592.45
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,830.44,618.54
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,866.3,638.71
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,899.58,656.95
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,927.31,671.7
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,951.9,684.37
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,976.53,697.84
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,998.33,709.48
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,1013.17,717.28
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,1024.91,723.25
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,1032.0,726.38
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,1035.87,727.64
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,1033.51,725.63
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,1027.95,721.76
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,1019.97,716.91
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,1008.75,710.11
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,989.31,697.82
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,971.71,686.81
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,944.88,671.08
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,915.41,653.6
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,880.83,632.52
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,844.06,609.8
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,804.96,585.65
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,762.62,559.02
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,701.86,517.59
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,642.86,475.81
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,571.95,424.15
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,507.46,376.38
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,468.36,348.3
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,424.58,315.25
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,366.16,270.14
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,313.52,228.91
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,262.34,188.23
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,215.8,151.16
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,167.82,113.33
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,123.82,79.82
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,90.41,56.83
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,59.59,40.64
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,45.03,32.88
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,34.24,23.25
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,23.77,12.87
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,11.8,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,5.9,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,20.48,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,56.14,9.72
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,106.38,68.28
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,164.3,117.4
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,205.78,155.7
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,246.35,192.23
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,305.84,242.19
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,368.71,293.4
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,427.43,339.45
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,489.39,386.31
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,527.32,413.16
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,562.54,437.05
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,598.1,460.31
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,627.05,478.22
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,730.31,550.26
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,832.15,615.47
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,869.29,636.27
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,903.91,655.76
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,932.74,671.46
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,958.56,685.17
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,982.31,698.47
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,1003.1,709.9
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,1018.8,717.7
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,1031.28,723.58
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,1037.96,727.52
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,1041.28,729.51
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,1039.21,728.88
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,1033.77,726.24
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,1006.34,710.47
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,971.44,689.99
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,953.14,679.86
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,932.12,667.8
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,889.87,641.66
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,845.52,611.31
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,813.65,591.69
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,779.83,570.34
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,759.93,559.38
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,733.98,543.76
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,689.07,513.28
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,642.5,480.93
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,592.53,444.59
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,541.83,406.79
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,495.24,372.19
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,448.58,335.99
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,394.24,292.42
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,338.57,246.66
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,281.81,199.47
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,228.61,154.84
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,178.47,113.72
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,133.05,78.78
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,87.77,49.64
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,51.08,33.65
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,39.2,28.09
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,31.1,20.68
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,21.71,11.08
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,14.74,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,20.36,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,55.6,5.21
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,107.3,68.41
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,167.3,119.33
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,222.18,167.66
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,284.3,221.45
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,339.12,268.6
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,397.28,316.73
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,426.82,340.34
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,450.46,357.98
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,466.43,368.04
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,477.2,373.19
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,588.92,456.89
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,708.5,541.05
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,767.21,577.54
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,823.09,611.76
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,861.65,634.07
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,898.16,654.89
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,930.14,672.53
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,959.52,688.36
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,982.85,700.66
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,1003.11,711.03
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,1019.2,718.81
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,1031.98,724.59
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,1038.34,726.9
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,1041.27,727.23
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,1039.28,725.09
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,1033.84,720.95
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,1022.14,713.51
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,1007.18,704.17
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,986.24,691.67
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,962.39,677.34
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,935.98,661.28
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,906.83,643.44
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,872.76,622.51
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,836.3,599.88
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,796.18,575.0
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,754.2,548.61
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,708.36,519.34
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,661.3,486.95
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,610.79,450.55
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,557.92,411.59
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,504.01,371.91
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,450.56,331.17
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,393.33,286.22
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,338.79,242.14
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,280.71,194.75
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,228.65,151.73
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,177.86,110.65
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,131.04,75.07
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,85.65,45.96
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,46.21,33.8
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,37.19,25.99
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,31.76,20.95
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,21.86,10.77
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,13.76,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,15.52,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,41.57,0.0
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,89.05,56.97
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,141.77,101.49
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,194.4,146.51
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,254.49,197.27
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,297.23,233.8
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,340.32,269.1
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,357.2,282.03
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,359.71,282.79
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,404.72,316.15
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,451.17,349.38
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,500.02,382.83
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,541.74,410.34
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,615.64,460.93
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,693.79,512.34
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,777.22,567.1
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,858.58,616.34
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,898.4,638.09
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,936.79,659.07
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,955.72,669.39
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,977.53,681.71
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,994.49,691.79
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,1008.44,700.07
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,1016.28,704.67
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,1020.91,707.45
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,1019.78,706.81
