Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,15,869.0,146.5,2.5,35.15,935.0,1013.88,702.75
2018,8,10,11,30,871.0,148.0,2.6,35.3,949.0,1016.74,704.59
2018,8,10,11,45,870.5,150.0,2.75,35.45,955.5,1014.35,703.78
2018,8,10,12,0,870.0,152.0,2.9,35.6,962.0,1008.72,701.03
2018,8,10,12,15,868.0,153.0,3.05,35.55,960.5,997.43,695.41
2018,8,10,12,30,866.0,154.0,3.2,35.5,959.0,983.05,687.88
2018,8,10,12,45,861.5,155.0,3.35,35.45,949.5,963.3,676.95
2018,8,10,13,0,857.0,156.0,3.5,35.4,940.0,944.67,666.69
2018,8,10,13,15,850.5,156.5,3.55,35.2,922.5,916.63,650.15
2018,8,10,13,30,844.0,157.0,3.6,35.0,905.0,886.11,631.96
2018,8,10,13,45,834.0,157.5,3.7,34.8,880.0,850.39,610.48
2018,8,10,14,0,824.0,158.0,3.8,34.6,855.0,812.76,587.5
2018,8,10,14,15,813.5,156.0,3.85,34.3,823.5,770.65,561.26
2018,8,10,14,30,803.0,154.0,3.9,34.0,792.0,727.15,533.19
2018,8,10,14,45,789.0,151.5,3.9,33.65,754.0,679.63,500.77
2018,8,10,15,0,775.0,149.0,3.9,33.3,716.0,631.47,467.11
2018,8,10,15,15,759.5,145.5,3.9,33.3,674.0,579.61,429.37
2018,8,10,15,30,744.0,142.0,3.9,33.3,632.0,528.9,391.51
2018,8,10,15,45,723.5,137.5,3.9,32.4,585.5,475.12,351.75
2018,8,10,16,0,703.0,133.0,3.9,31.5,539.0,422.38,311.42
2018,8,10,16,15,676.5,127.5,3.9,30.85,489.0,367.75,268.2
2018,8,10,16,30,650.0,122.0,3.9,30.2,439.0,315.33,225.62
2018,8,10,16,45,616.0,114.5,3.85,29.55,387.5,261.54,181.56
2018,8,10,17,0,582.0,107.0,3.8,28.9,336.0,211.29,140.38
2018,8,10,17,15,523.0,99.5,3.65,28.0,282.5,161.05,101.62
2018,8,10,17,30,464.0,92.0,3.5,27.1,229.0,116.84,70.6
2018,8,10,17,45,352.0,79.5,3.3,26.2,171.5,73.42,46.08
2018,8,10,18,0,240.0,67.0,3.1,25.3,114.0,49.75,36.8
2018,8,10,18,15,190.5,51.5,2.95,24.45,82.0,41.75,29.57
2018,8,10,18,30,141.0,36.0,2.8,23.6,50.0,29.65,18.14
2018,8,10,18,45,71.5,20.0,2.65,22.75,27.0,16.79,0.0
2018,8,10,19,0,2.0,4.0,2.5,21.9,4.0,3.93,0.0
2018,8,10,19,15,1.0,2.0,2.4,21.45,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,1.0,18.05,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,1.1,18.5,11.0,14.75,0.0
2018,8,11,5,45,99.5,27.0,1.2,18.95,37.5,52.18,25.68
2018,8,11,6,0,164.0,44.0,1.3,19.4,64.0,93.99,64.91
2018,8,11,6,15,227.0,60.5,1.3,20.1,102.5,144.01,106.84
2018,8,11,6,30,290.0,77.0,1.3,20.8,141.0,197.26,151.44
2018,8,11,6,45,360.0,91.0,1.35,21.5,192.0,257.32,200.92
2018,8,11,7,0,430.0,105.0,1.4,22.2,243.0,324.46,254.88
2018,8,11,7,15,470.5,117.0,1.5,23.05,293.0,380.73,299.01
2018,8,11,7,30,511.0,129.0,1.6,23.9,343.0,440.27,344.26
2018,8,11,7,45,549.0,138.0,1.7,24.75,395.0,497.9,386.71
2018,8,11,8,0,587.0,147.0,1.8,25.6,447.0,560.89,431.7
2018,8,11,8,15,608.0,156.0,1.9,26.4,494.0,611.11,466.23
2018,8,11,8,30,629.0,165.0,2.0,27.2,541.0,661.4,499.98
2018,8,11,8,45,659.0,168.5,2.1,27.95,589.5,712.72,533.99
2018,8,11,9,0,689.0,172.0,2.2,28.7,638.0,764.16,567.07
2018,8,11,9,15,687.5,183.5,2.3,29.25,673.0,797.07,586.87
2018,8,11,9,30,686.0,195.0,2.4,29.8,708.0,827.54,605.03
2018,8,11,9,45,702.5,198.5,2.5,30.35,745.5,863.32,626.58
2018,8,11,10,0,719.0,202.0,2.6,30.9,783.0,897.33,646.74
2018,8,11,10,15,725.0,207.5,2.75,31.3,811.0,921.5,661.22
2018,8,11,10,30,731.0,213.0,2.9,31.7,839.0,943.09,674.11
2018,8,11,10,45,652.0,265.5,3.0,32.05,834.5,927.85,662.45
2018,8,11,11,0,573.0,318.0,3.1,32.4,830.0,906.69,645.42
2018,8,11,11,15,534.5,343.0,3.2,32.5,826.5,895.14,636.73
2018,8,11,11,30,496.0,368.0,3.3,32.6,823.0,880.85,626.21
2018,8,11,11,45,591.0,316.0,3.4,32.75,862.0,917.16,652.95
2018,8,11,12,0,686.0,264.0,3.5,32.9,901.0,951.7,677.93
2018,8,11,12,15,632.5,294.5,3.55,32.8,881.5,920.69,656.5
2018,8,11,12,30,579.0,325.0,3.6,32.7,862.0,888.34,634.51
2018,8,11,12,45,666.5,271.5,3.7,32.65,884.0,903.99,648.51
2018,8,11,13,0,754.0,218.0,3.8,32.6,906.0,913.84,656.64
2018,8,11,13,15,753.5,213.5,3.85,32.3,890.5,887.87,641.01
2018,8,11,13,30,753.0,209.0,3.9,32.0,875.0,859.47,623.93
2018,8,11,13,45,753.0,202.0,3.9,31.75,852.5,826.72,603.48
2018,8,11,14,0,753.0,195.0,3.9,31.5,830.0,791.76,581.41
2018,8,11,14,15,745.5,190.0,3.9,31.15,799.5,750.97,554.59
2018,8,11,14,30,738.0,185.0,3.9,30.8,769.0,708.79,526.17
2018,8,11,14,45,734.0,177.0,3.85,30.45,735.0,664.89,495.86
2018,8,11,15,0,730.0,169.0,3.8,30.1,701.0,619.69,463.9
2018,8,11,15,15,713.5,164.5,3.8,30.1,659.0,569.4,426.84
2018,8,11,15,30,697.0,160.0,3.8,30.1,617.0,519.34,389.07
2018,8,11,15,45,679.5,153.0,3.7,29.2,571.5,466.94,349.8
2018,8,11,16,0,662.0,146.0,3.6,28.3,526.0,415.38,309.9
2018,8,11,16,15,640.0,137.5,3.55,27.75,477.5,361.82,267.02
2018,8,11,16,30,618.0,129.0,3.5,27.2,429.0,310.05,224.51
2018,8,11,16,45,587.0,120.0,3.4,26.6,378.5,257.49,181.04
2018,8,11,17,0,556.0,111.0,3.3,26.0,328.0,208.16,140.25
2018,8,11,17,15,513.0,100.5,3.2,25.3,278.0,158.79,101.27
2018,8,11,17,30,470.0,90.0,3.1,24.6,228.0,114.36,69.26
2018,8,11,17,45,411.5,77.0,2.95,23.85,180.0,72.29,44.81
2018,8,11,18,0,353.0,64.0,2.8,23.1,132.0,47.56,35.26
2018,8,11,18,15,272.0,48.5,2.7,22.4,91.5,36.9,25.69
2018,8,11,18,30,191.0,33.0,2.6,21.7,51.0,25.66,14.87
2018,8,11,18,45,107.5,18.5,2.5,21.05,27.5,14.66,0.0
2018,8,11,19,0,24.0,4.0,2.4,20.4,4.0,3.93,0.0
2018,8,11,19,15,12.0,2.0,2.35,19.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,5,15,32.5,6.0,0.75,15.55,6.5,0.0,0.0
2018,8,12,5,30,65.0,12.0,0.8,16.0,13.0,20.86,0.0
2018,8,12,5,45,143.5,26.5,0.85,16.45,40.0,62.51,29.84
2018,8,12,6,0,222.0,41.0,0.9,16.9,67.0,108.69,75.28
2018,8,12,6,15,249.5,56.5,0.9,17.4,100.0,146.23,108.97
2018,8,12,6,30,277.0,72.0,0.9,17.9,133.0,186.81,144.54
2018,8,12,6,45,385.5,81.5,0.9,18.45,191.0,257.05,202.35
2018,8,12,7,0,494.0,91.0,0.9,19.0,249.0,340.78,269.59
2018,8,12,7,15,569.5,94.0,0.9,19.75,307.5,409.31,323.18
2018,8,12,7,30,645.0,97.0,0.9,20.5,366.0,484.19,379.78
2018,8,12,7,45,679.5,101.5,0.9,21.25,418.0,541.39,421.13
2018,8,12,8,0,714.0,106.0,0.9,22.0,470.0,600.24,462.27
2018,8,12,8,15,731.0,112.0,0.9,22.9,517.0,649.73,494.89
2018,8,12,8,30,748.0,118.0,0.9,23.8,564.0,698.71,525.35
2018,8,12,8,45,777.0,118.0,0.9,24.7,613.0,747.49,554.34
2018,8,12,9,0,806.0,118.0,0.9,25.6,662.0,798.28,583.88
2018,8,12,9,15,817.5,121.5,1.0,26.4,702.5,837.39,606.82
2018,8,12,9,30,829.0,125.0,1.1,27.2,743.0,874.51,628.35
2018,8,12,9,45,831.5,131.5,1.15,28.05,776.5,904.53,644.31
2018,8,12,10,0,834.0,138.0,1.2,28.9,810.0,931.7,658.42
2018,8,12,10,15,847.0,137.0,1.3,29.6,840.5,957.82,672.96
2018,8,12,10,30,860.0,136.0,1.4,30.3,871.0,975.43,682.23
2018,8,12,10,45,866.0,136.5,1.45,31.05,893.0,990.81,689.37
2018,8,12,11,0,872.0,137.0,1.5,31.8,915.0,1003.08,694.67
2018,8,12,11,15,875.0,138.5,1.6,32.15,929.5,1010.21,698.81
2018,8,12,11,30,878.0,140.0,1.7,32.5,944.0,1014.04,701.06
2018,8,12,11,45,879.0,141.0,1.8,32.85,951.0,1012.08,699.9
2018,8,12,12,0,880.0,142.0,1.9,33.2,958.0,1006.83,696.84
2018,8,12,12,15,878.0,142.5,2.0,33.3,956.0,994.91,690.5
2018,8,12,12,30,876.0,143.0,2.1,33.4,954.0,979.86,682.28
2018,8,12,12,45,839.0,164.0,2.2,33.5,934.5,953.88,667.29
2018,8,12,13,0,802.0,185.0,2.3,33.6,915.0,921.45,648.19
2018,8,12,13,15,830.0,164.0,2.45,33.55,907.5,903.79,639.13
2018,8,12,13,30,858.0,143.0,2.6,33.5,900.0,879.42,625.5
2018,8,12,13,45,850.5,142.5,2.7,33.4,875.5,846.86,606.22
2018,8,12,14,0,843.0,142.0,2.8,33.3,851.0,809.66,583.7
2018,8,12,14,15,833.5,140.5,2.9,33.05,820.0,768.06,558.3
2018,8,12,14,30,824.0,139.0,3.0,32.8,789.0,724.92,531.39
2018,8,12,14,45,811.0,137.0,3.1,32.55,751.5,677.63,499.46
2018,8,12,15,0,798.0,135.0,3.2,32.3,714.0,629.56,466.08
2018,8,12,15,15,783.0,131.5,3.2,32.3,671.5,578.36,428.8
2018,8,12,15,30,768.0,128.0,3.2,32.3,629.0,527.09,390.49
2018,8,12,15,45,747.5,124.5,3.35,31.35,582.5,471.34,349.56
2018,8,12,16,0,727.0,121.0,3.5,30.4,536.0,418.29,309.0
2018,8,12,16,15,700.5,116.0,3.55,29.7,486.0,362.88,264.92
2018,8,12,16,30,674.0,111.0,3.6,29.0,436.0,309.63,221.37
2018,8,12,16,45,639.0,104.5,3.65,28.35,384.0,255.23,176.48
2018,8,12,17,0,604.0,98.0,3.7,27.7,332.0,204.45,134.6
2018,8,12,17,15,558.5,89.0,3.6,26.65,280.5,153.72,94.84
2018,8,12,17,30,513.0,80.0,3.5,25.6,229.0,108.22,62.62
2018,8,12,17,45,450.5,69.5,3.4,24.55,180.5,66.23,39.58
2018,8,12,18,0,388.0,59.0,3.3,23.5,132.0,43.73,31.89
2018,8,12,18,15,299.5,45.0,3.15,22.6,91.0,34.17,23.3
2018,8,12,18,30,211.0,31.0,3.0,21.7,50.0,24.09,13.35
2018,8,12,18,45,118.5,17.5,2.85,20.85,27.0,17.2,0.0
2018,8,12,19,0,26.0,4.0,2.7,20.0,4.0,3.93,0.0
2018,8,12,19,15,13.0,2.0,2.55,19.6,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,1.35,14.4,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,1.5,14.8,12.0,19.11,0.0
2018,8,13,5,45,156.0,26.0,1.6,15.25,41.0,63.91,28.55
2018,8,13,6,0,252.0,41.0,1.7,15.7,70.0,116.04,80.42
2018,8,13,6,15,328.0,54.0,1.7,16.35,112.5,167.08,124.62
2018,8,13,6,30,404.0,67.0,1.7,17.0,155.0,226.58,175.72
2018,8,13,6,45,407.0,83.0,1.65,17.6,192.0,267.31,211.75
2018,8,13,7,0,410.0,99.0,1.6,18.2,229.0,307.84,246.05
2018,8,13,7,15,417.5,117.0,1.6,19.1,270.0,352.59,281.87
2018,8,13,7,30,425.0,135.0,1.6,20.0,311.0,397.31,316.16
2018,8,13,7,45,471.0,143.5,1.6,20.85,362.5,455.18,359.7
2018,8,13,8,0,517.0,152.0,1.6,21.7,414.0,516.29,404.19
2018,8,13,8,15,547.5,160.0,1.6,22.6,462.5,568.75,440.74
2018,8,13,8,30,578.0,168.0,1.6,23.5,511.0,625.73,479.31
2018,8,13,8,45,667.5,152.0,1.6,24.35,578.5,700.83,530.91
2018,8,13,9,0,757.0,136.0,1.6,25.2,646.0,779.75,581.07
2018,8,13,9,15,767.5,141.5,1.65,26.0,686.0,815.82,601.65
2018,8,13,9,30,778.0,147.0,1.7,26.8,726.0,852.72,622.92
2018,8,13,9,45,784.0,152.5,1.7,27.65,759.5,883.43,639.2
2018,8,13,10,0,790.0,158.0,1.7,28.5,793.0,911.61,653.71
2018,8,13,10,15,798.0,161.0,1.8,29.0,822.0,936.4,668.03
2018,8,13,10,30,806.0,164.0,1.9,29.5,851.0,958.46,680.65
2018,8,13,10,45,811.5,165.5,2.0,30.05,872.5,973.67,688.85
2018,8,13,11,0,817.0,167.0,2.1,30.6,894.0,985.86,695.29
2018,8,13,11,15,820.0,168.5,2.25,30.85,908.0,992.5,699.72
2018,8,13,11,30,823.0,170.0,2.4,31.1,922.0,995.98,702.28
2018,8,13,11,45,823.5,171.0,2.55,31.35,928.5,993.29,701.04
2018,8,13,12,0,824.0,172.0,2.7,31.6,935.0,987.45,697.9
2018,8,13,12,15,827.5,170.5,2.8,31.65,935.5,978.83,693.2
2018,8,13,12,30,831.0,169.0,2.9,31.7,936.0,967.08,686.59
2018,8,13,12,45,833.5,165.5,3.05,31.7,928.5,949.28,676.67
2018,8,13,13,0,836.0,162.0,3.2,31.7,921.0,928.47,664.78
2018,8,13,13,15,830.5,161.5,3.3,31.55,904.0,900.64,648.33
2018,8,13,13,30,825.0,161.0,3.4,31.4,887.0,870.35,630.16
2018,8,13,13,45,816.5,160.5,3.5,31.2,862.5,835.28,608.76
2018,8,13,14,0,808.0,160.0,3.6,31.0,838.0,798.28,585.83
2018,8,13,14,15,797.5,157.5,3.65,30.7,806.0,756.11,559.09
2018,8,13,14,30,787.0,155.0,3.7,30.4,774.0,712.59,530.21
2018,8,13,14,45,772.5,153.0,3.75,30.05,736.5,665.75,497.83
2018,8,13,15,0,758.0,151.0,3.8,29.7,699.0,617.2,463.43
2018,8,13,15,15,742.0,147.0,3.8,29.7,657.0,566.39,425.78
2018,8,13,15,30,726.0,143.0,3.8,29.7,615.0,515.69,387.27
2018,8,13,15,45,703.5,138.5,3.85,28.7,568.0,461.79,346.9
2018,8,13,16,0,681.0,134.0,3.9,27.7,521.0,409.19,306.12
2018,8,13,16,15,651.5,129.0,3.9,27.05,471.5,355.1,262.58
2018,8,13,16,30,622.0,124.0,3.9,26.4,422.0,303.59,220.1
2018,8,13,16,45,586.0,116.5,3.85,25.75,371.0,250.95,176.43
2018,8,13,17,0,550.0,109.0,3.8,25.1,320.0,202.14,136.08
2018,8,13,17,15,500.5,98.5,3.7,24.2,268.5,152.32,97.11
2018,8,13,17,30,451.0,88.0,3.6,23.3,217.0,108.22,65.87
2018,8,13,17,45,359.5,75.0,3.5,22.4,164.5,66.58,42.65
2018,8,13,18,0,268.0,62.0,3.4,21.5,112.0,46.2,34.26
2018,8,13,18,15,211.5,46.0,3.3,20.65,77.5,35.07,24.22
2018,8,13,18,30,155.0,30.0,3.2,19.8,43.0,23.34,12.56
2018,8,13,18,45,86.5,16.5,3.1,19.0,23.0,16.22,0.0
2018,8,13,19,0,18.0,3.0,3.0,18.2,3.0,0.0,0.0
2018,8,13,19,15,9.0,1.5,2.9,17.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,1.95,12.95,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.0,13.3,9.0,12.66,0.0
2018,8,14,5,45,114.5,25.5,2.1,13.65,37.0,54.97,22.46
2018,8,14,6,0,194.0,43.0,2.2,14.0,65.0,103.92,72.81
2018,8,14,6,15,228.0,58.0,2.2,14.5,97.0,141.13,106.57
2018,8,14,6,30,262.0,73.0,2.2,15.0,129.0,182.19,143.07
2018,8,14,6,45,189.5,91.0,2.2,15.55,137.5,180.99,144.96
2018,8,14,7,0,117.0,109.0,2.2,16.1,146.0,171.49,138.14
2018,8,14,7,15,120.5,132.0,2.15,16.75,176.0,203.72,164.53
2018,8,14,7,30,124.0,155.0,2.1,17.4,206.0,236.01,190.11
2018,8,14,7,45,115.0,178.5,2.05,18.0,231.0,261.22,209.17
2018,8,14,8,0,106.0,202.0,2.0,18.6,256.0,285.28,226.79
2018,8,14,8,15,131.5,223.5,1.95,19.35,297.0,330.27,260.87
2018,8,14,8,30,157.0,245.0,1.9,20.1,338.0,377.03,295.43
2018,8,14,8,45,243.5,253.5,1.85,20.8,411.0,466.73,362.77
2018,8,14,9,0,330.0,262.0,1.8,21.5,484.0,554.42,426.29
2018,8,14,9,15,398.0,260.5,1.8,22.25,544.5,628.78,478.09
2018,8,14,9,30,466.0,259.0,1.8,23.0,605.0,697.96,525.08
2018,8,14,9,45,645.0,199.5,1.8,23.75,703.0,811.07,603.59
2018,8,14,10,0,824.0,140.0,1.8,24.5,801.0,923.38,673.74
2018,8,14,10,15,833.5,141.0,1.95,25.05,830.0,948.1,687.73
2018,8,14,10,30,843.0,142.0,2.1,25.6,859.0,970.05,700.87
2018,8,14,10,45,850.5,142.0,2.2,26.15,881.5,980.06,705.85
2018,8,14,11,0,858.0,142.0,2.3,26.7,904.0,993.06,712.92
2018,8,14,11,15,862.5,142.0,2.4,27.05,918.5,999.96,716.72
2018,8,14,11,30,867.0,142.0,2.5,27.4,933.0,1003.63,718.61
2018,8,14,11,45,870.5,141.0,2.65,27.8,940.0,1002.03,717.59
2018,8,14,12,0,874.0,140.0,2.8,28.2,947.0,997.16,714.57
2018,8,14,12,15,878.5,137.5,2.85,28.4,947.5,988.47,708.9
2018,8,14,12,30,883.0,135.0,2.9,28.6,948.0,976.5,701.25
2018,8,14,12,45,887.0,130.5,3.0,28.8,940.5,958.8,690.39
2018,8,14,13,0,891.0,126.0,3.1,29.0,933.0,937.88,677.48
2018,8,14,13,15,888.0,124.5,3.2,28.95,916.5,910.56,661.04
2018,8,14,13,30,885.0,123.0,3.3,28.9,900.0,880.48,642.68
2018,8,14,13,45,880.5,121.0,3.35,28.9,876.0,846.04,620.86
2018,8,14,14,0,876.0,119.0,3.4,28.9,852.0,809.22,597.28
2018,8,14,14,15,868.5,116.5,3.5,28.6,820.5,767.44,571.0
2018,8,14,14,30,861.0,114.0,3.6,28.3,789.0,723.86,543.06
2018,8,14,14,45,851.0,111.5,3.65,28.05,752.0,677.0,511.04
2018,8,14,15,0,841.0,109.0,3.7,27.8,715.0,628.98,476.47
2018,8,14,15,15,826.5,107.0,3.7,27.8,672.5,576.6,437.2
2018,8,14,15,30,812.0,105.0,3.7,27.8,630.0,524.89,397.36
2018,8,14,15,45,794.5,101.0,3.75,27.0,583.0,469.9,355.22
2018,8,14,16,0,777.0,97.0,3.8,26.2,536.0,415.5,312.01
2018,8,14,16,15,753.5,93.0,3.8,25.6,486.0,359.77,266.15
2018,8,14,16,30,730.0,89.0,3.8,25.0,436.0,305.81,220.52
2018,8,14,16,45,698.0,84.0,3.8,24.4,384.5,248.26,171.7
2018,8,14,17,0,666.0,79.0,3.8,23.8,333.0,196.2,127.53
2018,8,14,17,15,620.5,73.0,3.8,22.95,281.0,144.79,86.45
2018,8,14,17,30,575.0,67.0,3.8,22.1,229.0,98.55,53.83
2018,8,14,17,45,509.5,58.5,3.75,21.25,180.0,54.94,31.34
2018,8,14,18,0,444.0,50.0,3.7,20.4,131.0,36.56,26.07
2018,8,14,18,15,345.5,39.5,3.6,19.6,90.0,30.2,20.12
2018,8,14,18,30,247.0,29.0,3.5,18.8,49.0,23.4,12.23
2018,8,14,18,45,135.0,16.5,3.45,18.05,26.0,16.22,0.0
2018,8,14,19,0,23.0,4.0,3.4,17.3,3.0,0.0,0.0
2018,8,14,19,15,11.5,2.0,3.35,16.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,15,5,15,34.5,4.5,1.65,12.8,5.0,0.0,0.0
2018,8,15,5,30,69.0,9.0,1.7,13.2,10.0,18.22,0.0
2018,8,15,5,45,193.5,22.5,1.75,13.65,40.5,66.4,23.85
2018,8,15,6,0,318.0,36.0,1.8,14.1,71.0,126.69,86.79
2018,8,15,6,15,385.5,46.5,1.7,14.65,112.0,176.72,131.56
2018,8,15,6,30,453.0,57.0,1.6,15.2,153.0,234.06,181.9
2018,8,15,6,45,379.0,79.0,1.55,15.8,174.5,250.66,199.73
2018,8,15,7,0,305.0,101.0,1.5,16.4,196.0,260.73,209.98
2018,8,15,7,15,376.5,110.5,1.4,17.15,250.0,323.68,261.0
2018,8,15,7,30,448.0,120.0,1.3,17.9,304.0,393.23,315.35
2018,8,15,7,45,586.0,107.5,1.2,18.6,381.5,489.05,388.56
2018,8,15,8,0,724.0,95.0,1.1,19.3,459.0,592.82,464.44
2018,8,15,8,15,763.0,94.0,1.1,20.1,512.5,648.72,502.3
2018,8,15,8,30,802.0,93.0,1.1,20.9,566.0,707.53,539.82
2018,8,15,8,45,669.5,146.0,1.05,21.75,562.0,694.97,526.59
2018,8,15,9,0,537.0,199.0,1.0,22.6,558.0,663.62,499.13
2018,8,15,9,15,511.5,225.0,1.1,23.3,584.5,686.93,513.27
2018,8,15,9,30,486.0,251.0,1.2,24.0,611.0,706.73,524.22
2018,8,15,9,45,683.5,178.0,1.3,24.75,710.5,822.41,603.65
2018,8,15,10,0,881.0,105.0,1.4,25.5,810.0,932.39,671.88
2018,8,15,10,15,888.5,106.0,1.55,26.05,839.0,956.33,685.35
2018,8,15,10,30,896.0,107.0,1.7,26.6,868.0,977.29,697.92
2018,8,15,10,45,902.0,107.5,1.85,27.15,890.0,993.15,707.3
2018,8,15,11,0,908.0,108.0,2.0,27.7,912.0,1005.77,714.7
2018,8,15,11,15,911.5,108.0,2.1,28.05,926.5,1012.05,718.18
2018,8,15,11,30,915.0,108.0,2.2,28.4,941.0,1014.92,719.67
2018,8,15,11,45,917.0,108.0,2.35,28.7,948.0,1012.86,718.86
2018,8,15,12,0,919.0,108.0,2.5,29.0,955.0,1007.36,715.94
2018,8,15,12,15,919.0,108.0,2.6,29.2,954.0,996.5,709.5
2018,8,15,12,30,919.0,108.0,2.7,29.4,953.0,982.29,701.02
2018,8,15,12,45,918.0,107.0,2.8,29.6,944.0,962.85,689.24
2018,8,15,13,0,917.0,106.0,2.9,29.8,935.0,940.25,675.43
2018,8,15,13,15,913.5,105.5,3.0,29.75,918.0,912.86,659.15
2018,8,15,13,30,910.0,105.0,3.1,29.7,901.0,882.65,640.9
2018,8,15,13,45,905.0,103.5,3.2,29.65,877.0,847.52,619.22
2018,8,15,14,0,900.0,102.0,3.3,29.6,853.0,809.96,595.69
2018,8,15,14,15,893.5,100.0,3.4,29.4,822.0,768.53,569.57
2018,8,15,14,30,887.0,98.0,3.5,29.2,791.0,725.14,541.71
2018,8,15,14,45,877.5,96.0,3.55,28.95,754.0,678.02,510.17
2018,8,15,15,0,868.0,94.0,3.6,28.7,717.0,629.61,475.4
2018,8,15,15,15,854.5,92.0,3.6,28.7,674.5,577.87,436.63
2018,8,15,15,30,841.0,90.0,3.6,28.7,632.0,525.7,396.48
2018,8,15,15,45,824.5,87.0,3.65,27.95,585.0,471.0,354.48
2018,8,15,16,0,808.0,84.0,3.7,27.2,538.0,414.27,309.45
2018,8,15,16,15,785.5,80.5,3.7,26.6,488.0,357.74,262.88
2018,8,15,16,30,763.0,77.0,3.7,26.0,438.0,302.82,216.36
2018,8,15,16,45,732.0,73.0,3.7,25.45,386.0,247.17,168.83
2018,8,15,17,0,701.0,69.0,3.7,24.9,334.0,194.58,124.15
2018,8,15,17,15,656.5,64.0,3.7,24.0,282.0,139.97,80.68
2018,8,15,17,30,612.0,59.0,3.7,23.1,230.0,92.71,47.82
2018,8,15,17,45,545.5,52.5,3.65,22.2,180.5,48.85,26.59
2018,8,15,18,0,479.0,46.0,3.6,21.3,131.0,33.19,23.04
2018,8,15,18,15,375.0,36.5,3.55,20.55,89.5,27.59,17.76
2018,8,15,18,30,271.0,27.0,3.5,19.8,48.0,21.64,10.29
2018,8,15,18,45,145.0,15.0,3.4,19.0,25.0,14.74,0.0
2018,8,15,19,0,19.0,3.0,3.3,18.2,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.25,17.8,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.4,13.3,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.4,13.7,10.0,19.36,0.0
2018,8,16,5,45,213.0,21.0,1.4,14.15,40.5,68.04,20.54
2018,8,16,6,0,348.0,33.0,1.4,14.6,71.0,130.67,88.42
2018,8,16,6,15,438.5,42.0,1.3,15.3,116.5,187.45,138.25
2018,8,16,6,30,529.0,51.0,1.2,16.0,162.0,254.09,195.69
2018,8,16,6,45,587.5,57.0,1.1,16.7,212.5,313.69,246.87
2018,8,16,7,0,646.0,63.0,1.0,17.4,263.0,378.79,300.48
2018,8,16,7,15,686.0,67.5,0.95,18.3,315.5,436.46,346.18
2018,8,16,7,30,726.0,72.0,0.9,19.2,368.0,498.36,392.93
2018,8,16,7,45,754.0,75.5,0.85,20.15,419.5,554.19,432.99
2018,8,16,8,0,782.0,79.0,0.8,21.1,471.0,610.92,471.91
2018,8,16,8,15,803.0,81.5,0.9,22.0,520.0,662.19,506.07
2018,8,16,8,30,824.0,84.0,1.0,22.9,569.0,709.22,535.71
2018,8,16,8,45,840.0,86.5,1.15,23.85,614.5,755.38,564.69
2018,8,16,9,0,856.0,89.0,1.3,24.8,660.0,800.24,592.31
2018,8,16,9,15,864.5,92.5,1.4,25.55,700.0,838.27,614.91
2018,8,16,9,30,873.0,96.0,1.5,26.3,740.0,874.01,635.82
2018,8,16,9,45,877.5,100.0,1.6,27.1,774.0,904.18,652.84
2018,8,16,10,0,882.0,104.0,1.7,27.9,808.0,931.5,667.96
2018,8,16,10,15,889.0,105.0,1.8,28.55,836.5,954.96,681.0
2018,8,16,10,30,896.0,106.0,1.9,29.2,865.0,975.43,692.16
2018,8,16,10,45,901.5,106.5,2.0,29.85,887.0,990.78,700.15
2018,8,16,11,0,907.0,107.0,2.1,30.5,909.0,1002.86,706.2
2018,8,16,11,15,910.5,107.0,2.15,30.9,923.0,1009.1,708.87
2018,8,16,11,30,914.0,107.0,2.2,31.3,937.0,1011.92,709.59
2018,8,16,11,45,916.0,107.0,2.25,31.7,944.0,1009.82,707.4
2018,8,16,12,0,918.0,107.0,2.3,32.1,951.0,1004.27,703.23
2018,8,16,12,15,917.0,107.5,2.35,32.3,949.5,992.92,696.16
2018,8,16,12,30,916.0,108.0,2.4,32.5,948.0,978.24,687.15
2018,8,16,12,45,913.5,108.0,2.45,32.65,938.5,958.41,675.12
2018,8,16,13,0,911.0,108.0,2.5,32.8,929.0,935.47,661.19
2018,8,16,13,15,908.0,106.5,2.6,32.7,912.0,907.6,645.16
2018,8,16,13,30,905.0,105.0,2.7,32.6,895.0,876.9,627.18
2018,8,16,13,45,900.5,103.5,2.8,32.5,871.0,842.26,606.43
2018,8,16,14,0,896.0,102.0,2.9,32.4,847.0,805.18,583.81
2018,8,16,14,15,889.5,100.5,3.0,32.15,816.5,764.31,558.7
2018,8,16,14,30,883.0,99.0,3.1,31.9,786.0,721.5,531.85
2018,8,16,14,45,874.0,96.5,3.15,31.6,749.0,674.32,500.76
2018,8,16,15,0,865.0,94.0,3.2,31.3,712.0,625.83,466.58
2018,8,16,15,15,851.5,92.0,3.2,31.3,669.5,574.18,428.41
2018,8,16,15,30,838.0,90.0,3.2,31.3,627.0,522.1,388.86
2018,8,16,15,45,822.5,86.5,3.3,30.5,580.5,467.52,347.65
2018,8,16,16,0,807.0,83.0,3.4,29.7,534.0,410.81,303.29
2018,8,16,16,15,786.0,79.5,3.45,29.1,484.5,354.87,257.67
2018,8,16,16,30,765.0,76.0,3.5,28.5,435.0,300.37,211.92
2018,8,16,16,45,734.5,72.0,3.5,27.85,383.0,244.75,164.94
2018,8,16,17,0,704.0,68.0,3.5,27.2,331.0,192.14,120.76
2018,8,16,17,15,660.0,63.0,3.45,26.25,279.0,140.08,79.88
2018,8,16,17,30,616.0,58.0,3.4,25.3,227.0,90.2,45.6
2018,8,16,17,45,549.5,51.0,3.3,24.4,177.5,45.85,24.9
2018,8,16,18,0,483.0,44.0,3.2,23.5,128.0,31.64,21.45
2018,8,16,18,15,377.0,35.0,3.1,22.7,87.0,26.42,16.53
2018,8,16,18,30,271.0,26.0,3.0,21.9,46.0,20.9,8.94
2018,8,16,18,45,145.0,14.5,2.9,21.1,24.0,14.25,0.0
2018,8,16,19,0,19.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.95,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.5,0.45,16.0,5.0,0.0,0.0
2018,8,17,5,30,82.0,9.0,0.4,16.5,10.0,19.8,0.0
2018,8,17,5,45,221.0,20.5,0.35,17.0,40.0,68.43,15.85
2018,8,17,6,0,360.0,32.0,0.3,17.5,70.0,132.18,87.5
2018,8,17,6,15,450.5,40.0,0.3,18.25,115.0,188.4,136.03
2018,8,17,6,30,541.0,48.0,0.3,19.0,160.0,254.46,191.67
2018,8,17,6,45,599.0,53.5,0.3,19.75,210.5,313.83,241.43
2018,8,17,7,0,657.0,59.0,0.3,20.5,261.0,377.4,292.61
2018,8,17,7,15,696.0,63.0,0.35,21.6,313.0,435.96,337.91
2018,8,17,7,30,735.0,67.0,0.4,22.7,365.0,497.17,383.19
2018,8,17,7,45,763.0,70.0,0.4,23.75,416.5,552.82,422.17
2018,8,17,8,0,791.0,73.0,0.4,24.8,468.0,609.37,460.09
2018,8,17,8,15,811.5,76.0,0.6,25.75,517.5,657.62,492.33
2018,8,17,8,30,832.0,79.0,0.8,26.7,567.0,708.87,525.42
2018,8,17,8,45,847.5,81.5,0.95,27.65,612.5,754.96,553.82
2018,8,17,9,0,863.0,84.0,1.1,28.6,658.0,799.69,580.88
2018,8,17,9,15,874.5,85.5,1.2,29.25,698.5,838.3,603.67
2018,8,17,9,30,886.0,87.0,1.3,29.9,739.0,874.78,624.92
2018,8,17,9,45,895.0,88.5,1.45,30.5,774.5,906.66,643.86
2018,8,17,10,0,904.0,90.0,1.6,31.1,810.0,935.87,661.05
2018,8,17,10,15,911.0,91.0,1.7,31.5,839.0,959.8,674.82
2018,8,17,10,30,918.0,92.0,1.8,31.9,868.0,980.64,686.73
2018,8,17,10,45,922.5,92.5,1.95,32.35,889.5,995.32,695.36
2018,8,17,11,0,927.0,93.0,2.1,32.8,911.0,1006.63,702.0
2018,8,17,11,15,930.5,93.5,2.25,32.95,925.5,1013.52,706.85
2018,8,17,11,30,934.0,94.0,2.4,33.1,940.0,1016.91,709.63
2018,8,17,11,45,935.5,94.0,2.5,33.3,946.5,1014.28,708.13
2018,8,17,12,0,937.0,94.0,2.6,33.5,953.0,1008.13,704.59
2018,8,17,12,15,935.5,95.0,2.7,33.5,951.5,996.63,698.39
2018,8,17,12,30,934.0,96.0,2.8,33.5,950.0,981.74,690.14
2018,8,17,12,45,931.0,96.5,2.9,33.5,940.5,961.63,678.62
2018,8,17,13,0,928.0,97.0,3.0,33.5,931.0,938.36,665.09
2018,8,17,13,15,925.0,96.0,3.1,33.4,914.0,910.55,648.84
2018,8,17,13,30,922.0,95.0,3.2,33.3,897.0,879.83,630.6
2018,8,17,13,45,917.0,94.0,3.25,33.15,873.0,844.72,609.16
2018,8,17,14,0,912.0,93.0,3.3,33.0,849.0,807.14,585.88
2018,8,17,14,15,905.0,91.5,3.35,32.75,818.0,765.27,559.7
2018,8,17,14,30,898.0,90.0,3.4,32.5,787.0,721.46,531.85
2018,8,17,14,45,889.0,88.0,3.45,32.25,749.5,674.1,500.67
2018,8,17,15,0,880.0,86.0,3.5,32.0,712.0,625.39,466.1
2018,8,17,15,15,867.0,84.0,3.5,32.0,669.5,573.3,427.49
2018,8,17,15,30,854.0,82.0,3.5,32.0,627.0,520.73,387.45
2018,8,17,15,45,838.0,80.0,3.5,31.25,580.5,466.51,346.08
2018,8,17,16,0,822.0,78.0,3.5,30.5,534.0,412.6,303.44
2018,8,17,16,15,801.0,74.5,3.45,29.95,484.0,353.4,255.24
2018,8,17,16,30,780.0,71.0,3.4,29.4,434.0,298.08,208.76
2018,8,17,16,45,750.0,67.0,3.35,28.85,382.0,241.78,161.2
2018,8,17,17,0,720.0,63.0,3.3,28.3,330.0,188.43,116.48
2018,8,17,17,15,677.0,58.5,3.2,27.5,278.0,136.11,75.61
2018,8,17,17,30,634.0,54.0,3.1,26.7,226.0,88.68,43.92
2018,8,17,17,45,568.5,47.5,2.95,25.9,176.5,41.32,22.13
2018,8,17,18,0,503.0,41.0,2.8,25.1,127.0,29.22,19.21
2018,8,17,18,15,395.5,32.5,2.65,24.4,85.5,24.32,14.57
2018,8,17,18,30,288.0,24.0,2.5,23.7,44.0,19.14,6.78
2018,8,17,18,45,154.5,13.5,2.4,22.95,23.0,13.27,0.0
2018,8,17,19,0,21.0,3.0,2.3,22.2,2.0,0.0,0.0
2018,8,17,19,15,10.5,1.5,2.15,21.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,21.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,5,15,50.5,4.5,0.7,18.85,5.0,0.0,0.0
2018,8,18,5,30,101.0,9.0,0.8,19.4,10.0,22.21,0.0
2018,8,18,5,45,258.5,19.5,0.85,19.95,41.5,73.81,11.16
2018,8,18,6,0,416.0,30.0,0.9,20.5,73.0,143.24,92.94
2018,8,18,6,15,508.0,36.5,0.95,21.2,119.5,199.45,142.19
2018,8,18,6,30,600.0,43.0,1.0,21.9,166.0,267.67,200.12
2018,8,18,6,45,656.0,47.5,1.0,22.65,218.0,328.42,251.58
2018,8,18,7,0,712.0,52.0,1.0,23.4,270.0,394.26,305.05
2018,8,18,7,15,749.5,56.0,1.15,24.55,323.5,454.78,352.54
2018,8,18,7,30,787.0,60.0,1.3,25.7,377.0,517.75,399.92
2018,8,18,7,45,813.5,63.0,1.45,26.85,430.0,571.83,439.13
2018,8,18,8,0,840.0,66.0,1.6,28.0,483.0,629.47,479.37
2018,8,18,8,15,859.5,68.5,1.7,28.75,533.5,682.0,513.28
2018,8,18,8,30,879.0,71.0,1.8,29.5,584.0,733.93,545.9
2018,8,18,8,45,893.0,72.5,1.95,30.25,630.0,779.56,574.03
2018,8,18,9,0,907.0,74.0,2.1,31.0,676.0,823.59,600.72
2018,8,18,9,15,906.0,82.0,2.2,31.55,715.0,860.31,622.39
2018,8,18,9,30,905.0,90.0,2.3,32.1,754.0,893.94,641.91
2018,8,18,9,45,898.5,100.0,2.4,32.65,786.0,921.59,657.49
2018,8,18,10,0,892.0,110.0,2.5,33.2,818.0,945.64,670.79
2018,8,18,10,15,899.0,111.0,2.6,33.45,847.0,969.2,684.61
2018,8,18,10,30,906.0,112.0,2.7,33.7,876.0,989.7,696.56
2018,8,18,10,45,910.5,114.0,2.8,33.95,898.5,1005.67,705.75
2018,8,18,11,0,915.0,116.0,2.9,34.2,921.0,1018.28,712.96
2018,8,18,11,15,918.0,116.0,3.0,34.25,935.0,1023.91,716.54
2018,8,18,11,30,921.0,116.0,3.1,34.3,949.0,1026.07,718.13
2018,8,18,11,45,921.5,117.5,3.15,34.35,955.5,1023.86,716.73
2018,8,18,12,0,922.0,119.0,3.2,34.4,962.0,1018.16,713.31
2018,8,18,12,15,920.5,120.0,3.3,34.35,960.5,1006.58,707.0
2018,8,18,12,30,919.0,121.0,3.4,34.3,959.0,991.67,698.67
2018,8,18,12,45,914.5,122.0,3.5,34.25,949.0,970.72,686.54
2018,8,18,13,0,910.0,123.0,3.6,34.2,939.0,946.72,672.47
2018,8,18,13,15,906.5,122.5,3.7,34.05,922.0,919.19,656.35
2018,8,18,13,30,903.0,122.0,3.8,33.9,905.0,888.85,638.27
2018,8,18,13,45,897.5,120.5,3.85,33.75,880.5,853.22,616.33
2018,8,18,14,0,892.0,119.0,3.9,33.6,856.0,815.21,592.62
2018,8,18,14,15,885.0,117.0,3.95,33.35,825.0,773.39,566.33
2018,8,18,14,30,878.0,115.0,4.0,33.1,794.0,729.69,538.42
2018,8,18,14,45,867.5,113.0,4.05,32.8,756.0,681.98,505.98
2018,8,18,15,0,857.0,111.0,4.1,32.5,718.0,632.26,470.74
2018,8,18,15,15,842.5,108.0,4.1,32.5,674.0,578.86,431.2
2018,8,18,15,30,828.0,105.0,4.1,32.5,630.0,525.21,390.42
2018,8,18,15,45,810.0,101.5,4.15,31.7,582.5,469.48,348.17
2018,8,18,16,0,792.0,98.0,4.2,30.9,535.0,414.4,304.89
2018,8,18,16,15,769.5,93.5,4.1,30.3,484.5,357.69,258.69
2018,8,18,16,30,747.0,89.0,4.0,29.7,434.0,302.65,212.7
2018,8,18,16,45,715.0,83.5,3.95,29.1,381.0,243.73,163.53
2018,8,18,17,0,683.0,78.0,3.9,28.5,328.0,190.38,119.27
2018,8,18,17,15,636.5,71.0,3.6,27.6,275.0,137.32,78.31
2018,8,18,17,30,590.0,64.0,3.3,26.7,222.0,89.57,46.67
2018,8,18,17,45,521.0,55.5,3.05,25.8,172.0,45.73,27.45
2018,8,18,18,0,452.0,47.0,2.8,24.9,122.0,34.88,23.99
2018,8,18,18,15,340.0,35.5,2.55,24.05,80.5,27.42,17.08
2018,8,18,18,30,228.0,24.0,2.3,23.2,39.0,19.41,5.81
2018,8,18,18,45,117.5,12.5,2.1,22.35,20.0,12.29,0.0
2018,8,18,19,0,7.0,1.0,1.9,21.5,1.0,0.0,0.0
2018,8,18,19,15,3.5,0.5,1.8,21.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,5,15,35.5,4.5,0.8,16.65,4.5,0.0,0.0
2018,8,19,5,30,71.0,9.0,0.9,17.2,9.0,18.17,0.0
2018,8,19,5,45,206.5,21.0,0.95,17.75,38.5,64.97,3.36
2018,8,19,6,0,342.0,33.0,1.0,18.3,68.0,128.05,83.9
2018,8,19,6,15,438.0,42.5,1.05,18.95,114.0,186.47,134.74
2018,8,19,6,30,534.0,52.0,1.1,19.6,160.0,255.35,193.24
2018,8,19,6,45,570.5,61.0,1.15,20.25,207.0,309.56,240.16
2018,8,19,7,0,607.0,70.0,1.2,20.9,254.0,366.97,287.89
2018,8,19,7,15,605.0,84.0,1.35,21.85,297.0,413.11,325.05
2018,8,19,7,30,603.0,98.0,1.5,22.8,340.0,457.91,359.54
2018,8,19,7,45,705.5,89.0,1.65,23.75,410.0,539.38,420.88
2018,8,19,8,0,808.0,80.0,1.8,24.7,480.0,627.08,484.64
2018,8,19,8,15,830.0,83.5,1.95,25.6,531.5,681.3,520.96
2018,8,19,8,30,852.0,87.0,2.1,26.5,583.0,735.16,555.5
2018,8,19,8,45,870.0,89.0,2.3,27.45,630.5,779.38,582.98
2018,8,19,9,0,888.0,91.0,2.5,28.4,678.0,826.31,611.92
2018,8,19,9,15,897.0,94.5,2.6,28.95,719.5,865.74,635.69
2018,8,19,9,30,906.0,98.0,2.7,29.5,761.0,902.79,657.71
2018,8,19,9,45,911.0,102.0,2.8,30.1,796.5,934.19,675.75
2018,8,19,10,0,916.0,106.0,2.9,30.7,832.0,962.63,691.81
2018,8,19,10,15,923.5,107.0,2.95,31.1,861.5,987.08,705.46
2018,8,19,10,30,931.0,108.0,3.0,31.5,891.0,1008.41,717.15
2018,8,19,10,45,936.5,109.0,3.1,31.85,914.0,1024.55,726.17
2018,8,19,11,0,942.0,110.0,3.2,32.2,937.0,1037.27,733.16
2018,8,19,11,15,946.5,110.0,3.25,32.4,952.5,1044.45,736.84
2018,8,19,11,30,951.0,110.0,3.3,32.6,968.0,1048.06,738.45
2018,8,19,11,45,952.5,110.5,3.35,32.75,975.0,1045.66,736.59
2018,8,19,12,0,954.0,111.0,3.4,32.9,982.0,1039.66,732.65
2018,8,19,12,15,956.0,110.0,3.45,32.9,981.5,1029.01,726.37
2018,8,19,12,30,958.0,109.0,3.5,32.9,981.0,1014.83,717.97
2018,8,19,12,45,958.0,107.5,3.55,32.9,971.5,994.79,705.95
2018,8,19,13,0,958.0,106.0,3.6,32.9,962.0,971.4,691.83
2018,8,19,13,15,955.0,105.0,3.6,32.8,944.5,942.61,674.22
2018,8,19,13,30,952.0,104.0,3.6,32.7,927.0,910.82,654.64
2018,8,19,13,45,947.5,102.5,3.6,32.55,902.0,874.45,632.1
2018,8,19,14,0,943.0,101.0,3.6,32.4,877.0,835.48,607.68
2018,8,19,14,15,936.0,99.5,3.6,32.15,845.0,792.24,580.41
2018,8,19,14,30,929.0,98.0,3.6,31.9,813.0,746.96,551.44
2018,8,19,14,45,913.5,98.0,3.6,31.65,772.5,695.74,517.0
2018,8,19,15,0,898.0,98.0,3.6,31.4,732.0,643.66,479.83
2018,8,19,15,15,773.0,125.0,3.6,31.4,646.5,554.03,413.66
2018,8,19,15,30,648.0,152.0,3.6,31.4,561.0,473.8,353.37
2018,8,19,15,45,640.0,137.5,3.55,30.6,515.5,421.12,313.74
2018,8,19,16,0,632.0,123.0,3.5,29.8,470.0,368.46,272.63
2018,8,19,16,15,701.0,103.0,3.4,29.2,453.0,337.98,245.4
2018,8,19,16,30,770.0,83.0,3.3,28.6,436.0,301.61,211.66
2018,8,19,16,45,732.0,78.0,3.25,28.0,380.5,243.05,162.67
2018,8,19,17,0,694.0,73.0,3.2,27.4,325.0,185.77,115.45
2018,8,19,17,15,630.5,68.5,3.05,26.4,269.0,132.29,74.96
2018,8,19,17,30,567.0,64.0,2.9,25.4,213.0,86.08,45.4
2018,8,19,17,45,476.0,55.5,2.7,24.4,161.0,43.58,31.79
2018,8,19,18,0,385.0,47.0,2.5,23.4,109.0,35.14,24.34
2018,8,19,18,15,274.0,34.5,2.4,22.5,70.5,26.71,16.52
2018,8,19,18,30,163.0,22.0,2.3,21.6,32.0,17.23,3.15
2018,8,19,18,45,81.5,11.0,2.25,20.7,16.0,10.81,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,20,5,15,40.0,4.5,1.45,12.8,4.5,0.0,0.0
2018,8,20,5,30,80.0,9.0,1.6,13.2,9.0,19.28,0.0
2018,8,20,5,45,226.0,20.0,1.7,13.65,38.5,67.05,0.0
2018,8,20,6,0,372.0,31.0,1.8,14.1,68.0,132.89,87.69
2018,8,20,6,15,442.0,40.5,1.8,14.75,110.0,185.07,135.84
2018,8,20,6,30,512.0,50.0,1.8,15.4,152.0,244.92,188.91
2018,8,20,6,45,346.0,76.0,1.8,16.0,154.0,232.47,184.91
2018,8,20,7,0,180.0,102.0,1.8,16.6,156.0,197.71,159.03
