Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,15,186.5,119.5,1.85,17.55,185.0,229.08,184.88
2018,8,20,7,30,193.0,137.0,1.9,18.5,214.0,260.76,209.92
2018,8,20,7,45,253.5,151.0,1.9,19.4,267.0,321.61,257.92
2018,8,20,8,0,314.0,165.0,1.9,20.3,320.0,387.59,308.51
2018,8,20,8,15,419.0,168.0,1.95,21.15,397.5,485.3,382.39
2018,8,20,8,30,524.0,171.0,2.0,22.0,475.0,583.01,453.73
2018,8,20,8,45,699.5,132.0,2.05,22.8,572.5,700.41,537.99
2018,8,20,9,0,875.0,93.0,2.1,23.6,670.0,817.2,615.12
2018,8,20,9,15,885.0,96.5,2.2,24.25,711.5,857.02,638.7
2018,8,20,9,30,895.0,100.0,2.3,24.9,753.0,894.56,661.19
2018,8,20,9,45,892.0,108.0,2.35,25.6,785.5,922.79,676.78
2018,8,20,10,0,889.0,116.0,2.4,26.3,818.0,947.66,690.17
2018,8,20,10,15,896.5,117.5,2.55,26.8,847.5,972.06,704.71
2018,8,20,10,30,904.0,119.0,2.7,27.3,877.0,993.41,717.28
2018,8,20,10,45,909.5,119.5,2.8,27.75,899.0,1008.6,725.65
2018,8,20,11,0,915.0,120.0,2.9,28.2,921.0,1020.46,732.02
2018,8,20,11,15,913.0,123.5,3.0,28.55,933.5,1024.72,733.95
2018,8,20,11,30,911.0,127.0,3.1,28.9,946.0,1025.46,733.81
2018,8,20,11,45,865.5,155.5,3.2,29.2,938.0,1011.65,724.66
2018,8,20,12,0,820.0,184.0,3.3,29.5,930.0,989.0,710.01
2018,8,20,12,15,835.0,171.5,3.4,29.6,930.0,979.75,704.65
2018,8,20,12,30,850.0,159.0,3.5,29.7,930.0,967.04,697.0
2018,8,20,12,45,816.0,174.5,3.55,29.75,908.5,934.02,675.99
2018,8,20,13,0,782.0,190.0,3.6,29.8,887.0,899.16,653.8
2018,8,20,13,15,739.5,206.5,3.65,29.65,855.5,858.64,628.2
2018,8,20,13,30,697.0,223.0,3.7,29.5,824.0,815.43,600.25
2018,8,20,13,45,733.0,202.0,3.75,29.35,818.0,799.22,591.02
2018,8,20,14,0,769.0,181.0,3.8,29.2,812.0,778.51,578.26
2018,8,20,14,15,779.0,167.5,3.8,28.9,785.5,741.3,553.77
2018,8,20,14,30,789.0,154.0,3.8,28.6,759.0,701.75,526.94
2018,8,20,14,45,790.0,143.5,3.85,28.3,724.0,656.44,495.34
2018,8,20,15,0,791.0,133.0,3.9,28.0,689.0,609.23,461.47
2018,8,20,15,15,787.0,123.0,3.9,28.0,647.0,557.96,422.96
2018,8,20,15,30,783.0,113.0,3.9,28.0,605.0,505.6,382.53
2018,8,20,15,45,753.0,110.5,3.9,27.05,553.5,447.58,337.95
2018,8,20,16,0,723.0,108.0,3.9,26.1,502.0,389.44,291.87
2018,8,20,16,15,649.0,110.5,3.85,25.45,438.0,324.7,239.77
2018,8,20,16,30,575.0,113.0,3.8,24.8,374.0,267.43,193.14
2018,8,20,16,45,556.5,102.0,3.8,24.1,329.0,218.74,151.85
2018,8,20,17,0,538.0,91.0,3.8,23.4,284.0,171.92,112.47
2018,8,20,17,15,342.5,76.0,3.7,22.5,191.5,103.06,64.71
2018,8,20,17,30,147.0,61.0,3.6,21.6,99.0,60.61,39.76
2018,8,20,17,45,93.0,44.5,3.5,20.65,66.5,36.72,26.36
2018,8,20,18,0,39.0,28.0,3.4,19.7,34.0,25.56,16.45
2018,8,20,18,15,27.0,18.0,3.3,19.0,21.5,16.72,8.34
2018,8,20,18,30,15.0,8.0,3.2,18.3,9.0,7.63,0.0
2018,8,20,18,45,7.5,4.0,3.1,17.55,4.5,3.93,0.0
2018,8,20,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.0,1.55,12.5,2.0,0.0,0.0
2018,8,21,5,30,28.0,4.0,1.7,12.8,4.0,7.55,0.0
2018,8,21,5,45,96.5,9.5,1.85,13.1,17.5,31.46,0.0
2018,8,21,6,0,165.0,15.0,2.0,13.4,31.0,63.93,39.92
2018,8,21,6,15,103.0,20.0,1.95,13.85,32.0,57.44,39.93
2018,8,21,6,30,41.0,25.0,1.9,14.3,33.0,40.44,28.14
2018,8,21,6,45,20.5,32.0,1.85,14.75,36.0,39.42,27.93
2018,8,21,7,0,0.0,39.0,1.8,15.2,39.0,37.65,26.51
2018,8,21,7,15,2.0,57.0,1.7,15.8,58.0,56.09,41.99
2018,8,21,7,30,4.0,75.0,1.6,16.4,77.0,74.76,57.39
2018,8,21,7,45,6.0,97.5,1.55,17.05,100.5,98.6,76.77
2018,8,21,8,0,8.0,120.0,1.5,17.7,124.0,122.69,95.95
2018,8,21,8,15,5.5,116.0,1.45,18.4,119.0,116.95,90.59
2018,8,21,8,30,3.0,112.0,1.4,19.1,114.0,111.15,85.3
2018,8,21,8,45,3.0,137.0,1.4,19.85,139.0,136.17,104.74
2018,8,21,9,0,3.0,162.0,1.4,20.6,164.0,161.26,123.82
2018,8,21,9,15,23.0,186.5,1.45,21.25,203.0,207.99,160.24
2018,8,21,9,30,43.0,211.0,1.5,21.9,242.0,251.28,193.26
2018,8,21,9,45,79.5,258.5,1.6,22.55,319.5,334.47,256.08
2018,8,21,10,0,116.0,306.0,1.7,23.2,397.0,427.75,324.13
2018,8,21,10,15,340.5,281.5,1.8,23.7,563.5,630.6,474.04
2018,8,21,10,30,565.0,257.0,1.9,24.2,730.0,824.83,609.05
2018,8,21,10,45,745.0,185.5,2.0,24.7,826.0,928.4,676.41
2018,8,21,11,0,925.0,114.0,2.1,25.2,922.0,1022.81,734.95
2018,8,21,11,15,927.5,115.0,2.25,25.55,936.0,1028.88,737.99
2018,8,21,11,30,930.0,116.0,2.4,25.9,950.0,1031.42,739.79
2018,8,21,11,45,892.5,139.5,2.5,26.25,944.5,1014.65,728.89
2018,8,21,12,0,855.0,163.0,2.6,26.6,939.0,1000.12,719.63
2018,8,21,12,15,891.0,140.5,2.7,26.75,948.0,995.24,717.14
2018,8,21,12,30,927.0,118.0,2.8,26.9,957.0,991.93,715.63
2018,8,21,12,45,922.5,119.5,2.95,27.1,947.0,971.15,703.16
2018,8,21,13,0,918.0,121.0,3.1,27.3,937.0,947.27,688.73
2018,8,21,13,15,875.5,142.0,3.15,27.35,908.0,906.57,662.83
2018,8,21,13,30,833.0,163.0,3.2,27.4,879.0,867.86,638.14
2018,8,21,13,45,866.5,139.5,3.25,27.4,865.5,843.29,622.89
2018,8,21,14,0,900.0,116.0,3.3,27.4,852.0,812.93,603.54
2018,8,21,14,15,892.0,114.5,3.35,27.2,820.0,770.36,576.15
2018,8,21,14,30,884.0,113.0,3.4,27.0,788.0,725.94,547.19
2018,8,21,14,45,873.0,110.5,3.4,26.85,749.5,676.99,512.55
2018,8,21,15,0,862.0,108.0,3.4,26.7,711.0,626.92,475.91
2018,8,21,15,15,847.5,105.5,3.4,26.7,667.0,572.76,435.05
2018,8,21,15,30,833.0,103.0,3.4,26.7,623.0,519.21,393.47
2018,8,21,15,45,812.5,100.0,3.45,26.0,574.5,462.48,349.39
2018,8,21,16,0,792.0,97.0,3.5,25.3,526.0,406.66,304.45
2018,8,21,16,15,764.0,93.0,3.5,24.7,473.5,348.51,256.27
2018,8,21,16,30,736.0,89.0,3.5,24.1,421.0,290.26,206.99
2018,8,21,16,45,655.0,89.0,3.5,23.5,357.0,227.99,155.87
2018,8,21,17,0,574.0,89.0,3.5,22.9,293.0,174.61,113.22
2018,8,21,17,15,483.0,83.5,3.4,22.0,235.5,124.33,76.31
2018,8,21,17,30,392.0,78.0,3.3,21.1,178.0,84.14,51.46
2018,8,21,17,45,346.0,63.5,3.25,20.2,136.5,46.88,35.21
2018,8,21,18,0,300.0,49.0,3.2,19.3,95.0,36.91,26.22
2018,8,21,18,15,212.5,34.5,3.15,18.55,61.0,26.6,16.47
2018,8,21,18,30,125.0,20.0,3.1,17.8,27.0,15.72,0.0
2018,8,21,18,45,62.5,10.0,3.05,17.0,13.5,9.83,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,5,15,12.0,2.0,0.8,12.35,2.0,0.0,0.0
2018,8,22,5,30,24.0,4.0,0.8,12.8,4.0,3.93,0.0
2018,8,22,5,45,105.0,17.0,0.85,13.25,25.5,40.76,0.0
2018,8,22,6,0,186.0,30.0,0.9,13.7,47.0,86.32,56.29
2018,8,22,6,15,283.0,42.0,0.75,14.3,87.5,137.79,101.07
2018,8,22,6,30,380.0,54.0,0.6,14.9,128.0,202.26,155.71
2018,8,22,6,45,190.0,62.5,0.5,15.55,99.5,147.81,116.48
2018,8,22,7,0,0.0,71.0,0.4,16.2,71.0,69.23,52.77
2018,8,22,7,15,0.0,83.0,0.55,17.05,83.0,81.02,62.5
2018,8,22,7,30,0.0,95.0,0.7,17.9,95.0,92.82,71.8
2018,8,22,7,45,0.0,108.5,0.85,18.75,108.5,106.18,82.17
2018,8,22,8,0,0.0,122.0,1.0,19.6,122.0,119.53,92.36
2018,8,22,8,15,3.0,145.0,1.1,20.45,146.5,144.69,111.86
2018,8,22,8,30,6.0,168.0,1.2,21.3,171.0,170.11,131.17
2018,8,22,8,45,8.5,186.0,1.35,22.15,191.0,190.24,146.07
2018,8,22,9,0,11.0,204.0,1.5,23.0,211.0,210.52,160.9
2018,8,22,9,15,28.0,250.5,1.65,23.75,270.5,279.92,213.27
2018,8,22,9,30,45.0,297.0,1.8,24.5,330.0,344.38,260.48
2018,8,22,9,45,148.5,324.0,1.95,25.2,439.5,474.79,357.45
2018,8,22,10,0,252.0,351.0,2.1,25.9,549.0,609.74,453.43
2018,8,22,10,15,537.5,253.5,2.2,26.45,696.0,785.08,579.99
2018,8,22,10,30,823.0,156.0,2.3,27.0,843.0,959.59,694.62
2018,8,22,10,45,876.0,134.5,2.4,27.55,882.5,990.06,711.1
2018,8,22,11,0,929.0,113.0,2.5,28.1,922.0,1024.51,731.45
2018,8,22,11,15,933.0,112.5,2.55,28.4,936.5,1030.44,733.96
2018,8,22,11,30,937.0,112.0,2.6,28.7,951.0,1032.83,734.65
2018,8,22,11,45,939.5,111.5,2.65,29.0,957.5,1030.21,732.32
2018,8,22,12,0,942.0,111.0,2.7,29.3,964.0,1024.02,727.92
2018,8,22,12,15,939.5,112.0,2.75,29.4,961.5,1011.06,719.96
2018,8,22,12,30,937.0,113.0,2.8,29.5,959.0,994.69,709.96
2018,8,22,12,45,933.0,114.0,2.85,29.6,948.5,973.64,697.05
2018,8,22,13,0,929.0,115.0,2.9,29.7,938.0,949.44,682.16
2018,8,22,13,15,925.0,114.0,2.95,29.6,920.0,920.24,664.55
2018,8,22,13,30,921.0,113.0,3.0,29.5,902.0,888.18,644.99
2018,8,22,13,45,915.5,112.0,3.05,29.35,877.0,852.2,622.81
2018,8,22,14,0,910.0,111.0,3.1,29.2,852.0,813.78,598.79
2018,8,22,14,15,901.5,109.5,3.2,28.95,819.5,770.41,571.6
2018,8,22,14,30,893.0,108.0,3.3,28.7,787.0,725.22,542.71
2018,8,22,14,45,882.0,106.0,3.35,28.4,748.5,676.32,508.91
2018,8,22,15,0,871.0,104.0,3.4,28.1,710.0,626.28,472.9
2018,8,22,15,15,856.5,101.0,3.4,28.1,665.5,571.13,431.49
2018,8,22,15,30,842.0,98.0,3.4,28.1,621.0,516.64,389.37
2018,8,22,15,45,822.5,95.0,3.45,27.2,572.5,459.9,345.67
2018,8,22,16,0,803.0,92.0,3.5,26.3,524.0,403.95,300.91
2018,8,22,16,15,776.5,88.5,3.5,25.6,472.0,346.2,253.14
2018,8,22,16,30,750.0,85.0,3.5,24.9,420.0,290.58,205.93
2018,8,22,16,45,713.5,80.0,3.5,24.2,366.5,231.14,155.68
2018,8,22,17,0,677.0,75.0,3.5,23.5,313.0,177.73,111.13
2018,8,22,17,15,625.0,68.5,3.4,22.5,259.5,125.23,71.04
2018,8,22,17,30,573.0,62.0,3.3,21.5,206.0,78.73,41.75
2018,8,22,17,45,495.0,53.5,3.2,20.5,156.5,38.46,27.83
2018,8,22,18,0,417.0,45.0,3.1,19.5,107.0,34.18,23.81
2018,8,22,18,15,292.5,32.5,3.0,18.75,67.5,25.64,15.47
2018,8,22,18,30,168.0,20.0,2.9,18.0,28.0,15.82,0.0
2018,8,22,18,45,84.0,10.0,2.85,17.25,14.0,9.83,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.35,12.05,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.5,12.6,5.0,4.91,0.0
2018,8,23,5,45,151.0,19.0,1.65,13.1,31.0,45.78,0.0
2018,8,23,6,0,268.0,33.0,1.8,13.6,57.0,108.98,70.63
2018,8,23,6,15,350.0,44.0,1.8,14.25,97.5,160.49,117.85
2018,8,23,6,30,432.0,55.0,1.8,14.9,138.0,220.98,170.73
2018,8,23,6,45,271.0,79.5,1.85,15.5,137.0,205.58,163.81
2018,8,23,7,0,110.0,104.0,1.9,16.1,136.0,162.89,130.8
2018,8,23,7,15,118.5,119.0,1.8,16.75,160.0,188.28,151.91
2018,8,23,7,30,127.0,134.0,1.7,17.4,184.0,214.4,172.85
2018,8,23,7,45,80.0,159.0,1.65,18.1,192.0,212.56,169.83
2018,8,23,8,0,33.0,184.0,1.6,18.8,200.0,211.7,167.12
2018,8,23,8,15,51.0,212.5,1.55,19.6,240.5,255.51,200.8
2018,8,23,8,30,69.0,241.0,1.5,20.4,281.0,300.64,234.54
2018,8,23,8,45,100.5,265.5,1.5,21.15,328.5,352.97,273.47
2018,8,23,9,0,132.0,290.0,1.5,21.9,376.0,415.43,318.84
2018,8,23,9,15,311.5,270.0,1.6,22.45,490.5,556.02,424.57
2018,8,23,9,30,491.0,250.0,1.7,23.0,605.0,707.46,532.76
2018,8,23,9,45,653.0,201.0,1.75,23.6,698.0,815.29,606.9
2018,8,23,10,0,815.0,152.0,1.8,24.2,791.0,921.36,673.9
2018,8,23,10,15,823.0,154.5,1.9,24.7,820.0,945.78,687.35
2018,8,23,10,30,831.0,157.0,2.0,25.2,849.0,967.34,699.85
2018,8,23,10,45,836.0,159.0,2.1,25.7,870.5,982.49,708.3
2018,8,23,11,0,841.0,161.0,2.2,26.2,892.0,994.49,714.86
2018,8,23,11,15,843.5,163.0,2.3,26.6,906.0,1000.82,718.2
2018,8,23,11,30,846.0,165.0,2.4,27.0,920.0,1003.85,719.59
2018,8,23,11,45,846.0,166.0,2.55,27.35,925.5,1000.1,717.42
2018,8,23,12,0,846.0,167.0,2.7,27.7,931.0,993.07,713.24
2018,8,23,12,15,839.5,170.5,2.8,27.8,927.5,979.19,704.99
2018,8,23,12,30,833.0,174.0,2.9,27.9,924.0,962.29,694.87
2018,8,23,12,45,822.5,178.0,3.05,28.0,911.5,939.35,681.2
2018,8,23,13,0,812.0,182.0,3.2,28.1,899.0,913.84,665.78
2018,8,23,13,15,806.0,181.0,3.25,28.0,881.0,884.93,647.88
2018,8,23,13,30,800.0,180.0,3.3,27.9,863.0,853.67,628.32
2018,8,23,13,45,791.0,178.5,3.4,27.8,837.5,817.3,605.42
2018,8,23,14,0,782.0,177.0,3.5,27.7,812.0,779.13,581.05
2018,8,23,14,15,770.5,174.5,3.55,27.45,779.5,736.64,552.5
2018,8,23,14,30,759.0,172.0,3.6,27.2,747.0,692.49,521.94
2018,8,23,14,45,744.0,168.5,3.7,26.9,708.5,644.17,487.92
2018,8,23,15,0,729.0,165.0,3.8,26.6,670.0,595.46,452.68
2018,8,23,15,15,711.0,160.0,3.8,26.6,626.5,543.54,413.4
2018,8,23,15,30,693.0,155.0,3.8,26.6,583.0,492.04,373.48
2018,8,23,15,45,668.5,149.0,3.8,25.7,535.0,437.39,331.4
2018,8,23,16,0,644.0,143.0,3.8,24.8,487.0,384.38,289.27
2018,8,23,16,15,612.0,136.0,3.8,24.15,436.5,329.81,244.66
2018,8,23,16,30,580.0,129.0,3.8,23.5,386.0,278.26,201.66
2018,8,23,16,45,539.0,119.5,3.8,22.8,334.5,224.96,157.49
2018,8,23,17,0,498.0,110.0,3.8,22.1,283.0,176.48,118.01
2018,8,23,17,15,445.0,97.5,3.75,21.2,232.5,128.66,81.93
2018,8,23,17,30,392.0,85.0,3.7,20.3,182.0,86.94,54.89
2018,8,23,17,45,322.5,68.5,3.6,19.4,135.5,51.0,38.83
2018,8,23,18,0,253.0,52.0,3.5,18.5,89.0,39.65,28.56
2018,8,23,18,15,168.0,34.0,3.45,17.85,54.5,26.42,15.93
2018,8,23,18,30,83.0,16.0,3.4,17.2,20.0,12.52,0.0
2018,8,23,18,45,41.5,8.0,3.3,16.5,10.0,7.86,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,5,15,8.5,1.5,1.7,11.75,1.5,0.0,0.0
2018,8,24,5,30,17.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,8,24,5,45,77.0,16.5,2.1,12.4,22.5,29.95,0.0
2018,8,24,6,0,137.0,30.0,2.3,12.7,42.0,74.94,48.15
2018,8,24,6,15,264.0,47.0,2.3,13.2,90.0,137.92,102.03
2018,8,24,6,30,391.0,64.0,2.3,13.7,138.0,215.13,167.51
2018,8,24,6,45,275.0,79.0,2.25,14.2,139.0,206.46,165.45
2018,8,24,7,0,159.0,94.0,2.2,14.7,140.0,178.86,144.87
2018,8,24,7,15,105.0,116.5,2.15,15.35,149.5,178.64,144.81
2018,8,24,7,30,51.0,139.0,2.1,16.0,159.0,172.09,138.44
2018,8,24,7,45,58.0,167.0,2.05,16.65,192.5,208.23,167.19
2018,8,24,8,0,65.0,195.0,2.0,17.3,226.0,244.83,195.53
2018,8,24,8,15,216.0,202.5,1.95,18.05,323.0,373.46,298.24
2018,8,24,8,30,367.0,210.0,1.9,18.8,420.0,500.59,395.4
2018,8,24,8,45,562.0,176.0,1.85,19.5,527.5,635.93,495.89
2018,8,24,9,0,757.0,142.0,1.8,20.2,635.0,779.85,595.85
2018,8,24,9,15,780.0,144.0,1.8,20.95,680.0,825.22,622.32
2018,8,24,9,30,803.0,146.0,1.8,21.7,725.0,866.21,646.29
2018,8,24,9,45,801.0,155.5,1.85,22.4,757.0,894.42,662.11
2018,8,24,10,0,799.0,165.0,1.9,23.1,789.0,919.57,675.95
2018,8,24,10,15,809.0,166.5,2.0,23.7,818.5,944.45,690.4
2018,8,24,10,30,819.0,168.0,2.1,24.3,848.0,966.57,703.04
2018,8,24,10,45,826.0,169.0,2.25,24.85,870.0,982.39,712.33
2018,8,24,11,0,833.0,170.0,2.4,25.4,892.0,995.11,719.71
2018,8,24,11,15,837.5,171.0,2.5,25.8,906.5,1002.21,723.5
2018,8,24,11,30,842.0,172.0,2.6,26.2,921.0,1006.04,725.33
2018,8,24,11,45,845.0,170.5,2.7,26.6,927.0,1002.53,722.59
2018,8,24,12,0,848.0,169.0,2.8,27.0,933.0,995.73,717.89
2018,8,24,12,15,846.0,170.5,2.95,27.2,931.0,983.98,711.08
2018,8,24,12,30,844.0,172.0,3.1,27.4,929.0,969.09,702.27
2018,8,24,12,45,839.5,172.0,3.2,27.6,918.0,947.36,688.64
2018,8,24,13,0,835.0,172.0,3.3,27.8,907.0,922.82,673.18
2018,8,24,13,15,831.5,170.0,3.4,27.7,889.5,894.47,655.93
2018,8,24,13,30,828.0,168.0,3.5,27.6,872.0,863.55,636.85
2018,8,24,13,45,822.0,165.0,3.55,27.5,847.0,827.22,613.67
2018,8,24,14,0,816.0,162.0,3.6,27.4,822.0,788.79,588.88
2018,8,24,14,15,806.5,159.0,3.65,27.15,789.5,745.91,560.73
2018,8,24,14,30,797.0,156.0,3.7,26.9,757.0,701.6,529.99
2018,8,24,14,45,784.0,152.5,3.75,26.6,718.5,653.33,495.75
2018,8,24,15,0,771.0,149.0,3.8,26.3,680.0,603.24,459.31
2018,8,24,15,15,753.5,144.0,3.8,26.3,635.5,549.64,418.65
2018,8,24,15,30,736.0,139.0,3.8,26.3,591.0,496.33,377.16
2018,8,24,15,45,713.5,134.5,3.8,25.45,543.5,441.81,334.8
2018,8,24,16,0,691.0,130.0,3.8,24.6,496.0,388.63,292.09
2018,8,24,16,15,661.5,123.0,3.75,24.0,445.0,332.38,245.66
2018,8,24,16,30,632.0,116.0,3.7,23.4,394.0,278.79,200.51
2018,8,24,16,45,592.0,108.0,3.65,22.8,341.5,224.87,155.31
2018,8,24,17,0,552.0,100.0,3.6,22.2,289.0,175.32,114.68
2018,8,24,17,15,497.0,89.0,3.5,21.3,237.0,125.35,77.16
2018,8,24,17,30,442.0,78.0,3.4,20.4,185.0,82.04,49.92
2018,8,24,17,45,366.5,64.0,3.25,19.5,138.0,47.59,35.83
2018,8,24,18,0,291.0,50.0,3.1,18.6,91.0,38.19,27.22
2018,8,24,18,15,193.0,33.0,3.05,17.95,55.5,25.72,15.05
2018,8,24,18,30,95.0,16.0,3.0,17.3,20.0,15.73,0.0
2018,8,24,18,45,47.5,8.0,2.9,16.6,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,25,5,15,13.5,2.5,1.05,11.25,2.0,0.0,0.0
2018,8,25,5,30,27.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,8,25,5,45,120.5,17.5,1.35,12.2,26.0,38.54,0.0
2018,8,25,6,0,214.0,30.0,1.5,12.7,48.0,92.82,58.63
2018,8,25,6,15,195.5,35.0,1.5,13.3,60.5,103.5,75.29
2018,8,25,6,30,177.0,40.0,1.5,13.9,73.0,112.7,86.44
2018,8,25,6,45,90.0,46.0,1.5,14.5,63.0,88.49,68.88
2018,8,25,7,0,3.0,52.0,1.5,15.1,53.0,51.59,38.32
2018,8,25,7,15,33.5,98.0,1.4,15.95,111.0,116.86,93.08
2018,8,25,7,30,64.0,144.0,1.3,16.8,169.0,185.0,148.55
2018,8,25,7,45,90.0,168.0,1.25,17.6,208.5,228.74,183.02
2018,8,25,8,0,116.0,192.0,1.2,18.4,248.0,281.39,223.64
2018,8,25,8,15,195.5,202.0,1.15,19.3,308.0,351.23,277.55
2018,8,25,8,30,275.0,212.0,1.1,20.2,368.0,435.13,340.02
2018,8,25,8,45,247.5,234.5,1.1,21.1,384.0,448.33,346.46
2018,8,25,9,0,220.0,257.0,1.1,22.0,400.0,458.66,351.08
2018,8,25,9,15,205.5,287.0,1.15,22.75,427.0,476.79,361.98
2018,8,25,9,30,191.0,317.0,1.2,23.5,454.0,501.57,377.24
2018,8,25,9,45,193.0,343.5,1.25,24.25,488.0,535.65,399.28
2018,8,25,10,0,195.0,370.0,1.3,25.0,522.0,568.96,420.36
2018,8,25,10,15,211.0,384.0,1.45,25.65,554.0,601.03,441.73
2018,8,25,10,30,227.0,398.0,1.6,26.3,586.0,632.73,462.65
2018,8,25,10,45,304.0,389.0,1.7,26.95,647.5,706.35,513.19
2018,8,25,11,0,381.0,380.0,1.8,27.6,709.0,771.54,556.88
2018,8,25,11,15,420.5,375.0,1.95,27.95,743.5,810.62,582.86
2018,8,25,11,30,460.0,370.0,2.1,28.3,778.0,841.37,603.64
2018,8,25,11,45,483.0,365.5,2.2,28.65,796.5,854.59,612.28
2018,8,25,12,0,506.0,361.0,2.3,29.0,815.0,865.53,619.62
2018,8,25,12,15,610.0,303.0,2.45,29.05,849.5,896.71,644.14
2018,8,25,12,30,714.0,245.0,2.6,29.1,884.0,923.7,665.17
2018,8,25,12,45,701.0,248.5,2.75,29.2,870.0,899.3,650.15
2018,8,25,13,0,688.0,252.0,2.9,29.3,856.0,872.84,633.55
2018,8,25,13,15,734.5,220.5,3.05,29.05,853.5,861.25,628.77
2018,8,25,13,30,781.0,189.0,3.2,28.8,851.0,844.71,619.9
2018,8,25,13,45,791.5,177.5,3.3,28.6,831.5,813.22,600.5
2018,8,25,14,0,802.0,166.0,3.4,28.4,812.0,780.08,579.88
2018,8,25,14,15,787.0,164.5,3.45,27.9,777.5,735.13,550.53
2018,8,25,14,30,772.0,163.0,3.5,27.4,743.0,688.83,518.96
2018,8,25,14,45,719.5,172.0,3.6,26.95,690.5,627.97,475.69
2018,8,25,15,0,667.0,181.0,3.7,26.5,638.0,569.97,433.48
2018,8,25,15,15,577.0,194.5,3.7,26.5,571.5,498.61,379.39
2018,8,25,15,30,487.0,208.0,3.7,26.5,505.0,435.2,330.6
2018,8,25,15,45,577.5,168.5,3.75,25.25,493.0,410.93,312.19
2018,8,25,16,0,668.0,129.0,3.8,24.0,481.0,376.61,283.78
2018,8,25,16,15,666.0,116.5,3.75,23.3,437.0,325.7,240.9
2018,8,25,16,30,664.0,104.0,3.7,22.6,393.0,274.44,196.63
2018,8,25,16,45,628.0,96.0,3.65,21.9,341.0,219.66,150.23
2018,8,25,17,0,592.0,88.0,3.6,21.2,289.0,168.73,108.05
2018,8,25,17,15,530.0,78.5,3.45,20.35,235.0,117.84,70.11
2018,8,25,17,30,468.0,69.0,3.3,19.5,181.0,74.24,43.59
2018,8,25,17,45,388.5,57.0,3.2,18.7,134.0,42.65,31.62
2018,8,25,18,0,309.0,45.0,3.1,17.9,87.0,34.24,23.84
2018,8,25,18,15,207.0,30.0,2.95,17.25,53.0,23.34,12.8
2018,8,25,18,30,105.0,15.0,2.8,16.6,19.0,14.74,0.0
2018,8,25,18,45,52.5,7.5,2.7,15.95,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,26,5,15,21.0,3.0,1.1,10.85,2.5,0.0,0.0
2018,8,26,5,30,42.0,6.0,1.3,11.3,5.0,0.0,0.0
2018,8,26,5,45,178.0,18.0,1.45,11.75,30.5,49.01,0.0
2018,8,26,6,0,314.0,30.0,1.6,12.2,56.0,115.25,71.41
2018,8,26,6,15,421.5,39.5,1.6,12.85,101.5,175.38,127.9
2018,8,26,6,30,529.0,49.0,1.6,13.5,147.0,246.61,189.99
2018,8,26,6,45,321.0,55.0,1.65,14.15,120.0,196.67,156.65
2018,8,26,7,0,113.0,61.0,1.7,14.8,93.0,120.13,96.05
2018,8,26,7,15,88.5,80.5,1.7,15.7,109.0,130.08,104.6
2018,8,26,7,30,64.0,100.0,1.7,16.6,125.0,141.69,113.61
2018,8,26,7,45,84.5,129.0,1.7,17.5,166.5,188.24,151.23
2018,8,26,8,0,105.0,158.0,1.7,18.4,208.0,236.47,189.16
2018,8,26,8,15,252.5,174.0,1.75,19.25,312.5,366.9,292.82
2018,8,26,8,30,400.0,190.0,1.8,20.1,417.0,510.63,401.57
2018,8,26,8,45,640.0,141.0,1.8,20.95,539.0,660.89,512.79
2018,8,26,9,0,880.0,92.0,1.8,21.8,661.0,815.07,616.35
2018,8,26,9,15,905.5,90.0,1.85,22.5,708.0,861.79,643.6
2018,8,26,9,30,931.0,88.0,1.9,23.2,755.0,907.1,670.55
2018,8,26,9,45,941.5,88.0,1.95,23.95,791.5,939.49,688.53
2018,8,26,10,0,952.0,88.0,2.0,24.7,828.0,969.09,704.68
2018,8,26,10,15,959.5,88.5,2.1,25.25,857.5,993.43,718.53
2018,8,26,10,30,967.0,89.0,2.2,25.8,887.0,1014.49,730.33
2018,8,26,10,45,972.5,89.0,2.3,26.4,909.5,1029.68,738.33
2018,8,26,11,0,978.0,89.0,2.4,27.0,932.0,1041.29,744.18
2018,8,26,11,15,981.5,89.0,2.5,27.4,946.5,1047.3,747.22
2018,8,26,11,30,985.0,89.0,2.6,27.8,961.0,1049.58,748.05
2018,8,26,11,45,987.0,89.0,2.65,28.25,967.5,1046.64,745.1
2018,8,26,12,0,989.0,89.0,2.7,28.7,974.0,1039.95,739.94
2018,8,26,12,15,986.5,90.5,2.8,28.85,971.5,1026.82,732.23
2018,8,26,12,30,984.0,92.0,2.9,29.0,969.0,1010.09,722.32
2018,8,26,12,45,979.5,92.5,3.0,29.15,957.5,987.02,708.38
2018,8,26,13,0,975.0,93.0,3.1,29.3,946.0,960.65,692.31
2018,8,26,13,15,971.5,92.5,3.2,29.2,928.0,930.98,674.7
2018,8,26,13,30,968.0,92.0,3.3,29.1,910.0,898.26,654.94
2018,8,26,13,45,963.0,91.0,3.4,29.05,884.0,860.95,631.79
2018,8,26,14,0,958.0,90.0,3.5,29.0,858.0,821.02,606.62
2018,8,26,14,15,950.0,88.5,3.6,28.7,824.5,775.99,578.22
2018,8,26,14,30,942.0,87.0,3.7,28.4,791.0,728.98,547.97
2018,8,26,14,45,931.5,85.5,3.75,28.1,751.5,678.61,513.1
2018,8,26,15,0,921.0,84.0,3.8,27.8,712.0,626.95,475.43
2018,8,26,15,15,907.5,82.0,3.8,27.8,667.0,572.13,433.63
2018,8,26,15,30,894.0,80.0,3.8,27.8,622.0,516.81,390.23
2018,8,26,15,45,875.0,77.5,3.9,26.75,572.0,458.38,344.8
2018,8,26,16,0,856.0,75.0,4.0,25.7,522.0,400.56,298.01
2018,8,26,16,15,830.5,72.0,3.95,24.95,469.0,338.46,246.0
2018,8,26,16,30,805.0,69.0,3.9,24.2,416.0,280.67,196.22
2018,8,26,16,45,769.0,65.5,3.9,23.45,361.5,222.38,146.25
2018,8,26,17,0,733.0,62.0,3.9,22.7,307.0,167.79,100.72
2018,8,26,17,15,650.0,59.0,3.75,21.65,248.0,110.35,58.97
2018,8,26,17,30,567.0,56.0,3.6,20.6,189.0,64.74,33.77
2018,8,26,17,45,487.0,46.5,3.5,19.6,140.0,33.32,23.36
2018,8,26,18,0,407.0,37.0,3.4,18.6,91.0,27.78,18.16
2018,8,26,18,15,276.5,26.0,3.3,17.8,55.5,20.37,9.98
2018,8,26,18,30,146.0,15.0,3.2,17.0,20.0,14.74,0.0
2018,8,26,18,45,73.0,7.5,3.15,16.2,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,3.5,0.5,1.8,12.05,0.5,0.0,0.0
2018,8,27,5,30,7.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,27,5,45,73.5,8.5,1.95,12.6,14.0,21.2,0.0
2018,8,27,6,0,140.0,16.0,2.0,12.9,27.0,58.68,33.71
2018,8,27,6,15,250.5,26.5,1.95,13.4,65.0,111.15,79.9
2018,8,27,6,30,361.0,37.0,1.9,13.9,103.0,174.9,134.57
2018,8,27,6,45,225.5,31.5,1.85,14.4,77.5,133.24,105.23
2018,8,27,7,0,90.0,26.0,1.8,14.9,52.0,73.46,57.03
2018,8,27,7,15,45.0,29.0,1.75,15.6,42.0,55.08,41.64
2018,8,27,7,30,0.0,32.0,1.7,16.3,32.0,30.89,20.55
2018,8,27,7,45,0.0,45.0,1.65,17.0,45.0,43.47,30.96
2018,8,27,8,0,0.0,58.0,1.6,17.7,58.0,56.06,41.19
2018,8,27,8,15,0.0,80.5,1.6,18.4,80.5,77.86,58.81
2018,8,27,8,30,0.0,103.0,1.6,19.1,103.0,100.0,76.37
2018,8,27,8,45,1.0,124.5,1.6,19.85,125.0,122.15,93.65
2018,8,27,9,0,2.0,146.0,1.6,20.6,147.0,144.43,110.74
2018,8,27,9,15,4.0,162.0,1.75,21.2,164.5,162.08,124.11
2018,8,27,9,30,6.0,178.0,1.9,21.8,182.0,179.85,137.44
2018,8,27,9,45,38.0,221.0,2.0,22.4,250.0,258.0,198.11
2018,8,27,10,0,70.0,264.0,2.1,23.0,318.0,332.62,254.36
2018,8,27,10,15,133.0,299.5,2.25,23.45,407.0,437.68,332.9
2018,8,27,10,30,196.0,335.0,2.4,23.9,496.0,535.86,404.15
2018,8,27,10,45,348.5,313.0,2.6,24.35,608.5,667.48,500.57
2018,8,27,11,0,501.0,291.0,2.8,24.8,721.0,800.51,594.53
2018,8,27,11,15,705.5,205.0,2.9,25.15,821.5,910.63,670.91
2018,8,27,11,30,910.0,119.0,3.0,25.5,922.0,1007.11,732.74
2018,8,27,11,45,922.0,113.5,3.15,25.8,932.0,1008.13,732.65
2018,8,27,12,0,934.0,108.0,3.3,26.1,942.0,1005.56,731.15
2018,8,27,12,15,928.5,111.0,3.4,26.25,938.0,991.58,722.38
2018,8,27,12,30,923.0,114.0,3.5,26.4,934.0,974.28,711.56
2018,8,27,12,45,913.5,117.5,3.6,26.5,921.5,950.65,696.74
2018,8,27,13,0,904.0,121.0,3.7,26.6,909.0,924.12,680.0
2018,8,27,13,15,898.0,120.5,3.8,26.5,890.0,893.92,661.25
2018,8,27,13,30,892.0,120.0,3.9,26.4,871.0,861.04,640.55
2018,8,27,13,45,884.0,119.0,4.0,26.3,844.5,823.59,616.53
2018,8,27,14,0,876.0,118.0,4.1,26.2,818.0,783.96,590.75
2018,8,27,14,15,865.5,116.5,4.1,25.95,784.5,740.08,561.65
2018,8,27,14,30,855.0,115.0,4.1,25.7,751.0,694.63,530.48
2018,8,27,14,45,841.5,112.5,4.15,25.45,711.5,644.63,494.21
2018,8,27,15,0,828.0,110.0,4.2,25.2,672.0,593.77,456.34
2018,8,27,15,15,787.5,115.0,4.2,25.2,621.0,535.07,410.88
2018,8,27,15,30,747.0,120.0,4.2,25.2,570.0,477.09,365.03
2018,8,27,15,45,704.5,120.5,4.15,24.35,517.0,418.11,318.53
2018,8,27,16,0,662.0,121.0,4.1,23.5,464.0,362.54,273.48
2018,8,27,16,15,539.0,131.5,4.0,22.95,392.0,293.63,218.43
2018,8,27,16,30,416.0,142.0,3.9,22.4,320.0,237.34,174.09
2018,8,27,16,45,355.5,130.0,3.8,21.85,267.5,187.74,134.34
2018,8,27,17,0,295.0,118.0,3.7,21.3,215.0,147.73,103.41
2018,8,27,17,15,256.0,100.0,3.55,20.6,173.5,109.07,74.42
2018,8,27,17,30,217.0,82.0,3.4,19.9,132.0,75.06,51.69
2018,8,27,17,45,230.0,61.5,3.25,19.2,102.0,46.05,34.41
2018,8,27,18,0,243.0,41.0,3.1,18.5,72.0,31.23,21.04
2018,8,27,18,15,168.5,26.5,3.0,18.0,43.5,20.64,9.56
2018,8,27,18,30,94.0,12.0,2.9,17.5,15.0,11.8,0.0
2018,8,27,18,45,47.0,6.0,2.85,16.95,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,13.3,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.4,13.5,6.0,5.78,0.0
2018,8,28,6,15,0.0,10.5,2.4,13.95,10.5,10.12,2.77
2018,8,28,6,30,0.0,15.0,2.4,14.4,15.0,14.46,6.62
2018,8,28,6,45,0.0,20.5,2.4,14.8,20.5,19.77,11.25
2018,8,28,7,0,0.0,26.0,2.4,15.2,26.0,25.09,15.8
2018,8,28,7,15,0.0,32.0,2.35,15.75,32.0,30.89,20.67
2018,8,28,7,30,0.0,38.0,2.3,16.3,38.0,36.69,25.45
2018,8,28,7,45,0.0,50.0,2.25,16.85,50.0,48.31,35.02
2018,8,28,8,0,0.0,62.0,2.2,17.4,62.0,59.93,44.45
2018,8,28,8,15,0.0,82.0,2.2,18.05,82.0,79.31,60.1
2018,8,28,8,30,0.0,102.0,2.2,18.7,102.0,99.01,75.74
2018,8,28,8,45,0.0,119.5,2.2,19.3,119.5,116.39,89.28
2018,8,28,9,0,0.0,137.0,2.2,19.9,137.0,133.79,102.66
2018,8,28,9,15,2.5,156.0,2.25,20.45,158.0,154.8,118.86
2018,8,28,9,30,5.0,175.0,2.3,21.0,179.0,175.98,134.98
2018,8,28,9,45,9.0,206.5,2.35,21.55,213.5,211.24,161.87
2018,8,28,10,0,13.0,238.0,2.4,22.1,248.0,246.72,188.47
2018,8,28,10,15,52.0,295.5,2.5,22.5,338.0,349.64,266.83
2018,8,28,10,30,91.0,353.0,2.6,22.9,428.0,447.14,338.69
2018,8,28,10,45,373.0,288.0,2.7,23.3,606.0,672.61,508.34
2018,8,28,11,0,655.0,223.0,2.8,23.7,784.0,879.24,654.62
2018,8,28,11,15,770.5,173.0,2.9,24.0,843.5,934.82,689.45
2018,8,28,11,30,886.0,123.0,3.0,24.3,903.0,986.66,722.72
2018,8,28,11,45,920.0,106.5,3.1,24.55,921.0,997.35,729.09
2018,8,28,12,0,954.0,90.0,3.2,24.8,939.0,1004.16,733.4
2018,8,28,12,15,955.0,89.0,3.25,24.95,937.0,991.97,725.34
2018,8,28,12,30,956.0,88.0,3.3,25.1,935.0,976.23,715.19
2018,8,28,12,45,956.5,86.5,3.35,25.25,925.5,956.03,702.19
2018,8,28,13,0,957.0,85.0,3.4,25.4,916.0,932.42,686.99
2018,8,28,13,15,954.5,84.0,3.45,25.4,898.5,903.45,668.61
2018,8,28,13,30,952.0,83.0,3.5,25.4,881.0,871.43,648.12
2018,8,28,13,45,947.5,82.0,3.55,25.35,856.0,834.93,624.57
2018,8,28,14,0,943.0,81.0,3.6,25.3,831.0,795.82,599.04
2018,8,28,14,15,936.0,79.5,3.6,25.15,798.5,752.0,569.98
2018,8,28,14,30,929.0,78.0,3.6,25.0,766.0,706.15,539.17
2018,8,28,14,45,920.5,76.5,3.55,24.8,728.0,657.56,504.31
2018,8,28,15,0,912.0,75.0,3.5,24.6,690.0,607.52,466.66
2018,8,28,15,15,898.5,73.0,3.5,24.6,645.5,553.1,424.49
2018,8,28,15,30,885.0,71.0,3.5,24.6,601.0,498.23,380.72
2018,8,28,15,45,868.0,68.5,3.4,24.0,552.5,441.17,334.61
2018,8,28,16,0,851.0,66.0,3.3,23.4,504.0,384.54,287.31
2018,8,28,16,15,827.5,63.5,3.25,22.95,452.5,326.52,237.57
2018,8,28,16,30,804.0,61.0,3.2,22.5,401.0,270.15,188.25
2018,8,28,16,45,770.5,57.5,3.1,22.05,347.5,209.84,136.2
2018,8,28,17,0,737.0,54.0,3.0,21.6,294.0,155.7,90.92
2018,8,28,17,15,686.0,49.5,2.85,20.9,241.0,102.69,52.05
2018,8,28,17,30,635.0,45.0,2.7,20.2,188.0,55.61,26.8
2018,8,28,17,45,550.5,39.0,2.6,19.5,139.0,29.8,20.27
2018,8,28,18,0,466.0,33.0,2.5,18.8,90.0,24.62,15.32
2018,8,28,18,15,309.0,23.0,2.45,18.25,53.5,17.98,6.85
2018,8,28,18,30,152.0,13.0,2.4,17.7,17.0,12.78,0.0
2018,8,28,18,45,76.0,6.5,2.35,17.15,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,12.85,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,166.5,14.5,1.55,13.5,26.0,42.96,0.0
2018,8,29,6,0,310.0,26.0,1.6,13.8,50.0,107.95,61.18
2018,8,29,6,15,378.0,36.5,1.55,14.3,88.0,158.58,113.99
2018,8,29,6,30,446.0,47.0,1.5,14.8,126.0,214.62,164.13
2018,8,29,6,45,489.5,59.5,1.5,15.3,173.5,270.36,213.62
2018,8,29,7,0,533.0,72.0,1.5,15.8,221.0,330.21,264.87
2018,8,29,7,15,592.5,77.0,1.45,16.45,274.5,393.54,316.84
2018,8,29,7,30,652.0,82.0,1.4,17.1,328.0,461.73,370.58
2018,8,29,7,45,663.5,92.5,1.3,17.7,375.0,511.85,408.04
2018,8,29,8,0,675.0,103.0,1.2,18.3,422.0,561.49,443.53
2018,8,29,8,15,769.0,89.0,1.25,18.95,490.0,637.7,499.31
2018,8,29,8,30,863.0,75.0,1.3,19.6,558.0,717.48,552.88
2018,8,29,8,45,879.5,77.0,1.35,20.3,605.0,764.7,582.15
2018,8,29,9,0,896.0,79.0,1.4,21.0,652.0,810.48,610.22
2018,8,29,9,15,907.5,81.5,1.45,21.45,694.0,850.92,634.87
2018,8,29,9,30,919.0,84.0,1.5,21.9,736.0,889.06,657.75
2018,8,29,9,45,926.5,86.0,1.6,22.4,771.5,920.55,676.62
2018,8,29,10,0,934.0,88.0,1.7,22.9,807.0,949.12,693.57
2018,8,29,10,15,941.0,88.5,1.85,23.25,836.0,972.49,708.19
2018,8,29,10,30,948.0,89.0,2.0,23.6,865.0,992.61,720.79
2018,8,29,10,45,953.0,90.0,2.15,23.9,887.0,1007.99,730.55
2018,8,29,11,0,958.0,91.0,2.3,24.2,909.0,1019.83,738.14
2018,8,29,11,15,961.0,91.0,2.4,24.3,923.0,1025.05,741.64
2018,8,29,11,30,964.0,91.0,2.5,24.4,937.0,1026.61,742.96
2018,8,29,11,45,958.0,96.0,2.65,24.55,941.0,1021.11,740.24
2018,8,29,12,0,952.0,101.0,2.8,24.7,945.0,1011.96,735.26
2018,8,29,12,15,959.0,96.0,2.85,24.85,944.5,1001.12,728.36
2018,8,29,12,30,966.0,91.0,2.9,25.0,944.0,986.58,719.15
2018,8,29,12,45,964.0,91.0,2.95,25.2,934.0,965.36,705.54
2018,8,29,13,0,962.0,91.0,3.0,25.4,924.0,940.8,689.8
2018,8,29,13,15,890.0,124.5,3.05,25.6,882.5,886.96,654.56
2018,8,29,13,30,818.0,158.0,3.1,25.8,841.0,836.01,621.06
2018,8,29,13,45,884.0,121.5,3.15,26.0,839.0,821.64,612.18
2018,8,29,14,0,950.0,85.0,3.2,26.2,837.0,802.59,599.86
2018,8,29,14,15,903.5,101.0,3.25,26.15,792.5,747.43,563.13
2018,8,29,14,30,857.0,117.0,3.3,26.1,748.0,693.24,525.77
2018,8,29,14,45,849.0,111.0,3.35,26.05,708.5,643.0,489.53
2018,8,29,15,0,841.0,105.0,3.4,26.0,669.0,591.52,451.32
2018,8,29,15,15,849.5,93.5,3.4,26.0,630.5,543.85,414.64
2018,8,29,15,30,858.0,82.0,3.4,26.0,592.0,492.85,374.19
2018,8,29,15,45,782.5,92.5,3.45,25.45,528.0,422.31,318.77
2018,8,29,16,0,707.0,103.0,3.5,24.9,464.0,358.19,267.21
2018,8,29,16,15,550.5,121.0,3.5,24.35,384.0,284.09,208.94
2018,8,29,16,30,394.0,139.0,3.5,23.8,304.0,225.91,164.34
2018,8,29,16,45,339.5,123.5,3.5,23.25,252.0,176.1,124.64
2018,8,29,17,0,285.0,108.0,3.5,22.7,200.0,135.5,93.33
2018,8,29,17,15,382.0,81.5,3.45,21.95,180.5,99.33,61.42
2018,8,29,17,30,479.0,55.0,3.4,21.2,161.0,54.7,30.27
2018,8,29,17,45,375.0,46.5,3.3,20.45,115.5,34.13,23.87
2018,8,29,18,0,271.0,38.0,3.2,19.7,70.0,29.06,18.9
2018,8,29,18,15,165.5,24.5,3.2,19.15,41.0,19.19,6.51
2018,8,29,18,30,60.0,11.0,3.2,18.6,12.0,10.81,0.0
2018,8,29,18,45,30.0,5.5,3.2,18.05,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
