Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,5,45,5.0,5.0,1.45,14.2,5.5,5.77,0.0
2018,8,30,6,0,10.0,10.0,1.6,14.5,11.0,11.98,2.3
2018,8,30,6,15,5.0,13.0,1.65,14.9,13.5,14.05,5.84
2018,8,30,6,30,0.0,16.0,1.7,15.3,16.0,15.43,7.39
2018,8,30,6,45,0.0,27.0,1.75,15.65,27.0,26.05,16.54
2018,8,30,7,0,0.0,38.0,1.8,16.0,38.0,36.69,25.6
2018,8,30,7,15,0.0,58.5,1.75,16.4,58.5,56.53,42.27
2018,8,30,7,30,0.0,79.0,1.7,16.8,79.0,76.69,58.92
2018,8,30,7,45,32.0,113.5,1.65,17.15,128.5,134.33,106.77
2018,8,30,8,0,64.0,148.0,1.6,17.5,178.0,192.76,154.19
2018,8,30,8,15,151.0,180.0,1.5,17.9,261.5,295.97,236.89
2018,8,30,8,30,238.0,212.0,1.4,18.3,345.0,407.53,322.59
2018,8,30,8,45,380.5,208.0,1.35,18.7,441.0,528.98,413.94
2018,8,30,9,0,523.0,204.0,1.3,19.1,537.0,651.66,502.27
2018,8,30,9,15,672.5,165.5,1.25,19.8,622.5,754.45,572.86
2018,8,30,9,30,822.0,127.0,1.2,20.5,708.0,856.84,637.26
2018,8,30,9,45,669.0,190.5,1.2,21.15,679.0,813.48,604.36
2018,8,30,10,0,516.0,254.0,1.2,21.8,650.0,752.84,558.49
2018,8,30,10,15,455.5,300.0,1.3,22.4,659.0,754.04,556.7
2018,8,30,10,30,395.0,346.0,1.4,23.0,668.0,743.08,546.23
2018,8,30,10,45,477.5,319.5,1.55,23.6,719.0,804.19,588.98
2018,8,30,11,0,560.0,293.0,1.7,24.2,770.0,857.1,625.19
2018,8,30,11,15,688.5,232.5,1.9,24.6,828.0,919.85,669.44
2018,8,30,11,30,817.0,172.0,2.1,25.0,886.0,974.07,704.51
2018,8,30,11,45,868.0,144.0,2.35,25.4,907.0,983.07,711.01
2018,8,30,12,0,919.0,116.0,2.6,25.8,928.0,994.43,719.43
2018,8,30,12,15,916.0,117.5,2.75,26.0,925.0,981.16,711.57
2018,8,30,12,30,913.0,119.0,2.9,26.2,922.0,964.55,701.74
2018,8,30,12,45,907.5,119.5,3.1,26.4,910.0,941.45,687.99
2018,8,30,13,0,902.0,120.0,3.3,26.6,898.0,915.35,672.13
2018,8,30,13,15,897.5,119.0,3.45,26.6,879.5,885.75,653.96
2018,8,30,13,30,893.0,118.0,3.6,26.6,861.0,853.41,633.77
2018,8,30,13,45,886.0,117.0,3.7,26.55,835.0,816.51,610.12
2018,8,30,14,0,879.0,116.0,3.8,26.5,809.0,777.37,584.67
2018,8,30,14,15,869.5,115.0,3.85,26.3,776.5,734.38,556.38
2018,8,30,14,30,860.0,114.0,3.9,26.1,744.0,689.75,525.57
2018,8,30,14,45,847.0,112.0,4.0,25.85,705.0,640.19,489.74
2018,8,30,15,0,834.0,110.0,4.1,25.6,666.0,589.73,452.22
2018,8,30,15,15,817.5,107.0,4.1,25.6,621.5,535.88,410.46
2018,8,30,15,30,801.0,104.0,4.1,25.6,577.0,482.08,367.59
2018,8,30,15,45,779.0,100.5,4.15,24.75,528.5,425.79,322.82
2018,8,30,16,0,757.0,97.0,4.2,23.9,480.0,370.69,277.46
2018,8,30,16,15,728.0,92.0,4.15,23.3,428.5,311.22,227.29
2018,8,30,16,30,699.0,87.0,4.1,22.7,377.0,256.23,179.92
2018,8,30,16,45,658.5,81.0,4.05,22.1,324.0,200.81,132.84
2018,8,30,17,0,618.0,75.0,4.0,21.5,271.0,149.73,91.17
2018,8,30,17,15,560.0,67.5,3.85,20.7,219.5,100.41,56.0
2018,8,30,17,30,502.0,60.0,3.7,19.9,168.0,57.95,33.75
2018,8,30,17,45,414.0,49.0,3.6,19.1,121.5,36.85,26.32
2018,8,30,18,0,326.0,38.0,3.5,18.3,75.0,30.05,19.74
2018,8,30,18,15,198.0,24.0,3.45,17.75,43.0,19.58,5.18
2018,8,30,18,30,70.0,10.0,3.4,17.2,11.0,9.83,0.0
2018,8,30,18,45,35.0,5.0,3.4,16.65,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.0,1.65,12.85,0.5,0.0,0.0
2018,8,31,5,30,14.0,2.0,1.9,13.2,1.0,0.0,0.0
2018,8,31,5,45,80.5,12.5,2.15,13.55,17.0,25.99,0.0
2018,8,31,6,0,147.0,23.0,2.4,13.9,33.0,65.8,33.62
2018,8,31,6,15,301.0,36.0,2.5,14.35,80.5,135.63,97.2
2018,8,31,6,30,455.0,49.0,2.6,14.8,128.0,218.89,167.6
2018,8,31,6,45,378.5,61.0,2.65,15.2,142.0,225.18,178.8
2018,8,31,7,0,302.0,73.0,2.7,15.6,156.0,224.56,181.77
2018,8,31,7,15,278.5,98.5,2.7,16.25,187.5,250.37,204.12
2018,8,31,7,30,255.0,124.0,2.7,16.9,219.0,279.49,227.7
2018,8,31,7,45,498.5,106.0,2.75,17.55,327.0,427.14,347.42
2018,8,31,8,0,742.0,88.0,2.8,18.2,435.0,584.28,469.79
2018,8,31,8,15,794.5,84.5,2.8,18.95,493.0,648.5,516.17
2018,8,31,8,30,847.0,81.0,2.8,19.7,551.0,710.75,558.19
2018,8,31,8,45,864.5,82.5,2.8,20.4,597.5,757.44,588.08
2018,8,31,9,0,882.0,84.0,2.8,21.1,644.0,802.81,616.54
2018,8,31,9,15,894.0,86.0,2.85,21.8,685.5,842.54,640.9
2018,8,31,9,30,906.0,88.0,2.9,22.5,727.0,880.02,663.44
2018,8,31,9,45,915.0,89.5,3.0,23.2,762.5,911.83,682.25
2018,8,31,10,0,924.0,91.0,3.1,23.9,798.0,940.82,699.08
2018,8,31,10,15,931.5,92.0,3.2,24.5,827.0,964.87,712.85
2018,8,31,10,30,939.0,93.0,3.3,25.1,856.0,985.7,724.52
2018,8,31,10,45,944.5,93.0,3.45,25.75,877.5,1000.21,732.31
2018,8,31,11,0,950.0,93.0,3.6,26.4,899.0,1011.22,737.93
2018,8,31,11,15,953.0,93.5,3.75,26.8,913.0,1016.78,740.81
2018,8,31,11,30,956.0,94.0,3.9,27.2,927.0,1018.69,741.46
2018,8,31,11,45,958.0,93.5,4.0,27.6,933.0,1014.91,738.19
2018,8,31,12,0,960.0,93.0,4.1,28.0,939.0,1007.46,732.68
2018,8,31,12,15,960.0,92.5,4.2,28.15,936.5,994.5,724.41
2018,8,31,12,30,960.0,92.0,4.3,28.3,934.0,977.99,713.9
2018,8,31,12,45,958.5,91.0,4.4,28.45,923.0,956.12,699.92
2018,8,31,13,0,957.0,90.0,4.5,28.6,912.0,930.92,683.74
2018,8,31,13,15,954.0,88.5,4.55,28.55,893.5,900.72,664.49
2018,8,31,13,30,951.0,87.0,4.6,28.5,875.0,867.51,643.16
2018,8,31,13,45,946.5,85.5,4.7,28.45,849.0,830.26,619.36
2018,8,31,14,0,942.0,84.0,4.8,28.4,823.0,790.41,593.5
2018,8,31,14,15,934.5,82.5,4.85,28.15,790.0,746.03,564.34
2018,8,31,14,30,927.0,81.0,4.9,27.9,757.0,699.67,533.39
2018,8,31,14,45,917.0,79.0,4.95,27.65,717.5,649.52,496.98
2018,8,31,15,0,907.0,77.0,5.0,27.4,678.0,598.08,458.34
2018,8,31,15,15,893.0,74.5,5.0,27.4,633.0,543.02,415.28
2018,8,31,15,30,879.0,72.0,5.0,27.4,588.0,487.58,370.71
2018,8,31,15,45,845.0,73.0,5.0,26.55,534.5,426.89,322.09
2018,8,31,16,0,811.0,74.0,5.0,25.7,481.0,366.13,271.99
2018,8,31,16,15,794.0,69.0,4.95,25.05,431.5,309.76,223.51
2018,8,31,16,30,777.0,64.0,4.9,24.4,382.0,254.48,175.05
2018,8,31,16,45,749.5,59.0,4.85,23.8,331.0,198.47,126.59
2018,8,31,17,0,722.0,54.0,4.8,23.2,280.0,145.22,82.58
2018,8,31,17,15,667.0,49.5,4.5,22.3,227.0,93.21,46.14
2018,8,31,17,30,612.0,45.0,4.2,21.4,174.0,47.67,24.53
2018,8,31,17,45,519.5,38.0,3.95,20.55,126.0,27.13,17.74
2018,8,31,18,0,427.0,31.0,3.7,19.7,78.0,23.54,14.03
2018,8,31,18,15,264.0,20.5,3.5,19.0,44.5,16.32,1.35
2018,8,31,18,30,101.0,10.0,3.3,18.3,11.0,9.83,0.0
2018,8,31,18,45,50.5,5.0,3.15,17.65,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.55,12.9,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.6,13.2,2.0,0.0,0.0
2018,9,1,5,45,50.0,11.5,1.65,13.45,14.0,19.76,0.0
2018,9,1,6,0,83.0,20.0,1.7,13.7,26.0,43.68,19.62
2018,9,1,6,15,110.0,35.5,1.65,14.25,50.0,74.98,52.95
2018,9,1,6,30,137.0,51.0,1.6,14.8,74.0,106.87,81.37
2018,9,1,6,45,129.5,68.5,1.55,15.3,96.5,130.48,102.97
2018,9,1,7,0,122.0,86.0,1.5,15.8,119.0,147.8,118.46
2018,9,1,7,15,175.0,100.0,1.4,16.55,159.0,200.53,162.27
2018,9,1,7,30,228.0,114.0,1.3,17.3,199.0,253.19,205.02
2018,9,1,7,45,236.0,138.0,1.2,18.05,237.0,295.14,237.48
2018,9,1,8,0,244.0,162.0,1.1,18.8,275.0,337.16,268.89
2018,9,1,8,15,352.5,165.0,1.1,19.6,349.0,432.81,341.95
2018,9,1,8,30,461.0,168.0,1.1,20.4,423.0,528.85,412.4
2018,9,1,8,45,657.5,131.0,1.1,21.15,528.5,659.36,506.74
2018,9,1,9,0,854.0,94.0,1.1,21.9,634.0,790.57,592.68
2018,9,1,9,15,877.0,93.5,1.25,22.6,679.5,835.66,619.99
2018,9,1,9,30,900.0,93.0,1.4,23.3,725.0,879.24,647.0
2018,9,1,9,45,905.5,97.0,1.5,23.95,760.0,910.46,665.18
2018,9,1,10,0,911.0,101.0,1.6,24.6,795.0,938.7,681.46
2018,9,1,10,15,918.5,102.0,1.8,25.15,824.0,962.38,696.32
2018,9,1,10,30,926.0,103.0,2.0,25.7,853.0,982.9,709.13
2018,9,1,10,45,931.5,103.5,2.15,26.25,875.0,997.67,717.71
2018,9,1,11,0,937.0,104.0,2.3,26.8,897.0,1008.98,724.19
2018,9,1,11,15,940.5,105.0,2.5,27.2,911.5,1015.36,728.55
2018,9,1,11,30,944.0,106.0,2.7,27.6,926.0,1018.12,730.65
2018,9,1,11,45,945.5,106.0,2.85,27.95,932.0,1014.28,728.29
2018,9,1,12,0,947.0,106.0,3.0,28.3,938.0,1006.82,723.72
2018,9,1,12,15,943.0,108.0,3.15,28.4,934.0,992.71,715.65
2018,9,1,12,30,939.0,110.0,3.3,28.5,930.0,975.18,705.4
2018,9,1,12,45,932.0,112.0,3.45,28.65,918.0,951.66,691.09
2018,9,1,13,0,925.0,114.0,3.6,28.8,906.0,925.09,674.71
2018,9,1,13,15,920.5,113.0,3.7,28.75,887.0,894.76,655.97
2018,9,1,13,30,916.0,112.0,3.8,28.7,868.0,861.6,635.22
2018,9,1,13,45,909.0,111.0,3.85,28.65,841.5,823.83,610.92
2018,9,1,14,0,902.0,110.0,3.9,28.6,815.0,783.74,584.83
2018,9,1,14,15,893.0,108.5,3.95,28.45,781.5,739.63,555.91
2018,9,1,14,30,884.0,107.0,4.0,28.3,748.0,693.78,524.43
2018,9,1,14,45,872.0,104.5,4.0,28.1,708.5,643.59,488.0
2018,9,1,15,0,860.0,102.0,4.0,27.9,669.0,591.54,449.26
2018,9,1,15,15,843.5,99.5,4.0,27.9,624.0,536.89,407.16
2018,9,1,15,30,827.0,97.0,4.0,27.9,579.0,482.25,363.86
2018,9,1,15,45,805.0,94.0,3.95,27.2,529.5,425.1,318.33
2018,9,1,16,0,783.0,91.0,3.9,26.5,480.0,369.11,272.24
2018,9,1,16,15,740.0,88.5,3.8,25.9,424.0,306.41,220.15
2018,9,1,16,30,697.0,86.0,3.7,25.3,368.0,249.63,172.19
2018,9,1,16,45,605.5,84.0,3.65,24.7,304.0,188.32,123.07
2018,9,1,17,0,514.0,82.0,3.6,24.1,240.0,137.36,84.62
2018,9,1,17,15,465.0,71.5,3.35,23.1,193.5,92.48,53.33
2018,9,1,17,30,416.0,61.0,3.1,22.1,147.0,53.45,33.2
2018,9,1,17,45,346.0,48.0,2.9,21.1,105.5,36.59,25.76
2018,9,1,18,0,276.0,35.0,2.7,20.1,64.0,27.75,17.34
2018,9,1,18,15,166.0,21.5,2.65,19.35,36.0,16.99,0.0
2018,9,1,18,30,56.0,8.0,2.6,18.6,8.0,7.86,0.0
2018,9,1,18,45,28.0,4.0,2.55,17.9,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,2,5,45,95.0,12.5,0.8,13.6,18.5,28.25,0.0
2018,9,2,6,0,190.0,25.0,0.8,14.1,37.0,77.04,34.82
2018,9,2,6,15,303.5,38.0,0.8,14.8,79.0,137.69,97.68
2018,9,2,6,30,417.0,51.0,0.8,15.5,121.0,207.24,156.92
2018,9,2,6,45,460.5,62.5,0.8,16.2,165.5,260.25,203.47
2018,9,2,7,0,504.0,74.0,0.8,16.9,210.0,317.33,251.75
2018,9,2,7,15,544.5,84.5,0.85,17.9,260.0,375.61,298.94
2018,9,2,7,30,585.0,95.0,0.9,18.9,310.0,436.95,346.54
2018,9,2,7,45,647.5,96.5,0.95,19.9,368.0,504.15,396.94
2018,9,2,8,0,710.0,98.0,1.0,20.9,426.0,575.5,448.47
2018,9,2,8,15,748.0,99.5,1.0,22.0,479.5,633.78,488.03
2018,9,2,8,30,786.0,101.0,1.0,23.1,533.0,691.14,524.67
2018,9,2,8,45,805.5,103.5,1.0,24.2,579.5,738.33,552.4
2018,9,2,9,0,825.0,106.0,1.0,25.3,626.0,784.41,578.73
2018,9,2,9,15,840.0,109.0,1.0,26.1,668.0,825.93,602.12
2018,9,2,9,30,855.0,112.0,1.0,26.9,710.0,865.5,623.83
2018,9,2,9,45,867.0,113.0,1.05,27.7,746.0,892.74,638.16
2018,9,2,10,0,879.0,114.0,1.1,28.5,782.0,922.6,654.18
2018,9,2,10,15,887.0,115.0,1.2,29.0,810.5,946.03,667.64
2018,9,2,10,30,895.0,116.0,1.3,29.5,839.0,966.41,679.28
2018,9,2,10,45,901.0,117.0,1.4,30.0,861.0,981.7,687.85
2018,9,2,11,0,907.0,118.0,1.5,30.5,883.0,993.65,694.46
2018,9,2,11,15,910.5,118.5,1.55,30.8,896.5,999.24,697.14
2018,9,2,11,30,914.0,119.0,1.6,31.1,910.0,1001.33,697.85
2018,9,2,11,45,916.0,119.0,1.65,31.4,916.0,997.94,695.37
2018,9,2,12,0,918.0,119.0,1.7,31.7,922.0,991.04,690.9
2018,9,2,12,15,916.5,118.5,1.75,31.8,918.5,976.86,682.64
2018,9,2,12,30,915.0,118.0,1.8,31.9,915.0,959.34,672.43
2018,9,2,12,45,911.5,118.0,1.9,32.0,903.5,937.26,659.97
2018,9,2,13,0,908.0,118.0,2.0,32.1,892.0,912.08,645.51
2018,9,2,13,15,903.5,117.5,2.1,32.0,873.5,882.59,628.69
2018,9,2,13,30,899.0,117.0,2.2,31.9,855.0,850.34,609.9
2018,9,2,13,45,892.5,115.0,2.3,31.8,828.5,812.43,587.15
2018,9,2,14,0,886.0,113.0,2.4,31.7,802.0,772.23,562.56
2018,9,2,14,15,876.5,111.5,2.55,31.4,769.0,728.32,535.76
2018,9,2,14,30,867.0,110.0,2.7,31.1,736.0,682.75,505.98
2018,9,2,14,45,848.5,109.0,2.8,30.85,694.0,630.32,469.37
2018,9,2,15,0,830.0,108.0,2.9,30.6,652.0,577.53,431.36
2018,9,2,15,15,806.0,107.5,2.9,30.6,605.5,522.33,389.72
2018,9,2,15,30,782.0,107.0,2.9,30.6,559.0,467.95,347.54
2018,9,2,15,45,765.5,101.0,3.1,29.65,511.5,412.57,304.93
2018,9,2,16,0,749.0,95.0,3.3,28.7,464.0,357.85,261.07
2018,9,2,16,15,707.5,90.0,3.3,27.85,408.0,295.18,209.98
2018,9,2,16,30,666.0,85.0,3.3,27.0,352.0,238.44,162.86
2018,9,2,16,45,623.0,79.0,3.3,26.2,300.5,184.76,118.59
2018,9,2,17,0,580.0,73.0,3.3,25.4,249.0,135.76,80.12
2018,9,2,17,15,525.0,64.5,3.2,24.2,200.0,88.56,48.17
2018,9,2,17,30,470.0,56.0,3.1,23.0,151.0,47.87,29.16
2018,9,2,17,45,381.0,45.0,2.95,21.85,107.0,34.08,23.47
2018,9,2,18,0,292.0,34.0,2.8,20.7,63.0,27.12,16.56
2018,9,2,18,15,166.0,20.0,2.7,19.95,34.5,15.82,0.0
2018,9,2,18,30,40.0,6.0,2.6,19.2,6.0,5.9,0.0
2018,9,2,18,45,20.0,3.0,2.45,18.45,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,85.5,12.0,0.95,13.8,17.5,26.07,0.0
2018,9,3,6,0,171.0,24.0,1.1,14.1,35.0,71.13,28.82
2018,9,3,6,15,281.5,37.5,1.15,14.65,75.5,130.34,92.25
2018,9,3,6,30,392.0,51.0,1.2,15.2,116.0,198.43,150.65
2018,9,3,6,45,286.0,65.0,1.25,15.8,121.5,193.06,152.04
2018,9,3,7,0,180.0,79.0,1.3,16.4,127.0,170.52,136.47
2018,9,3,7,15,116.0,105.0,1.3,17.3,138.5,171.32,137.52
2018,9,3,7,30,52.0,131.0,1.3,18.2,150.0,164.57,131.06
2018,9,3,7,45,118.5,151.0,1.3,19.1,203.0,233.33,186.52
2018,9,3,8,0,185.0,171.0,1.3,20.0,256.0,302.25,240.46
2018,9,3,8,15,265.0,184.5,1.3,20.9,321.5,386.06,304.38
2018,9,3,8,30,345.0,198.0,1.3,21.8,387.0,468.75,365.31
2018,9,3,8,45,513.0,174.0,1.25,22.7,482.0,591.18,454.42
2018,9,3,9,0,681.0,150.0,1.2,23.6,577.0,720.15,543.11
2018,9,3,9,15,750.0,136.0,1.3,24.25,635.0,782.92,582.52
2018,9,3,9,30,819.0,122.0,1.4,24.9,693.0,844.57,621.09
2018,9,3,9,45,826.0,126.0,1.5,25.55,727.0,874.99,638.64
2018,9,3,10,0,833.0,130.0,1.6,26.2,761.0,902.72,654.7
2018,9,3,10,15,841.5,131.5,1.65,26.8,789.0,926.26,667.55
2018,9,3,10,30,850.0,133.0,1.7,27.4,817.0,946.87,678.56
2018,9,3,10,45,856.0,134.5,1.75,28.0,838.5,962.04,686.17
2018,9,3,11,0,862.0,136.0,1.8,28.6,860.0,968.2,688.24
2018,9,3,11,15,866.0,136.5,1.85,29.0,874.0,973.95,690.81
2018,9,3,11,30,870.0,137.0,1.9,29.4,888.0,976.37,691.4
2018,9,3,11,45,872.5,137.0,1.95,29.85,894.0,973.47,688.67
2018,9,3,12,0,875.0,137.0,2.0,30.3,900.0,967.21,684.0
2018,9,3,12,15,875.5,136.0,2.1,30.5,897.5,954.73,676.77
2018,9,3,12,30,876.0,135.0,2.2,30.7,895.0,938.99,667.55
2018,9,3,12,45,874.5,134.0,2.25,30.95,884.5,918.27,654.58
2018,9,3,13,0,873.0,133.0,2.3,31.2,874.0,894.51,639.72
2018,9,3,13,15,868.0,131.5,2.35,31.2,855.0,864.38,621.37
2018,9,3,13,30,863.0,130.0,2.4,31.2,836.0,831.64,601.23
2018,9,3,13,45,855.5,129.0,2.5,31.2,810.0,796.71,579.82
2018,9,3,14,0,848.0,128.0,2.6,31.2,784.0,757.47,555.24
2018,9,3,14,15,837.5,125.5,2.65,31.0,750.5,712.74,526.61
2018,9,3,14,30,827.0,123.0,2.7,30.8,717.0,666.59,494.92
2018,9,3,14,45,813.0,120.5,2.75,30.6,677.5,617.1,459.99
2018,9,3,15,0,799.0,118.0,2.8,30.4,638.0,566.98,423.58
2018,9,3,15,15,781.0,114.5,2.8,30.4,593.5,513.46,383.19
2018,9,3,15,30,763.0,111.0,2.8,30.4,549.0,460.25,341.88
2018,9,3,15,45,738.0,107.5,2.9,29.6,500.5,402.87,297.5
2018,9,3,16,0,713.0,104.0,3.0,28.8,452.0,348.68,254.0
2018,9,3,16,15,679.5,98.0,3.0,28.1,400.0,291.5,207.06
2018,9,3,16,30,646.0,92.0,3.0,27.4,348.0,237.44,162.01
2018,9,3,16,45,600.0,85.5,2.95,26.75,296.0,184.0,118.33
2018,9,3,17,0,554.0,79.0,2.9,26.1,244.0,135.66,80.9
2018,9,3,17,15,488.0,69.5,2.8,25.15,193.5,88.53,49.73
2018,9,3,17,30,422.0,60.0,2.7,24.2,143.0,49.3,31.83
2018,9,3,17,45,326.0,47.0,2.6,23.3,99.5,35.57,24.51
2018,9,3,18,0,230.0,34.0,2.5,22.4,56.0,26.44,15.6
2018,9,3,18,15,128.5,19.5,2.4,21.75,30.5,15.5,0.0
2018,9,3,18,30,27.0,5.0,2.3,21.1,5.0,4.91,0.0
2018,9,3,18,45,13.5,2.5,2.15,20.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,67.5,12.0,0.95,14.75,16.0,22.99,0.0
2018,9,4,6,0,135.0,24.0,1.0,15.1,32.0,62.75,21.72
2018,9,4,6,15,237.0,39.5,1.05,15.7,71.0,120.4,84.84
2018,9,4,6,30,339.0,55.0,1.1,16.3,110.0,184.21,139.35
2018,9,4,6,45,305.5,70.5,1.15,16.9,134.0,206.8,162.11
2018,9,4,7,0,272.0,86.0,1.2,17.5,158.0,225.45,179.89
2018,9,4,7,15,274.5,105.0,1.1,18.4,191.5,255.2,204.63
2018,9,4,7,30,277.0,124.0,1.0,19.3,225.0,290.87,232.67
2018,9,4,7,45,299.0,142.5,0.9,20.2,266.5,337.11,267.8
2018,9,4,8,0,321.0,161.0,0.8,21.1,308.0,384.68,302.5
2018,9,4,8,15,441.5,158.0,0.7,22.1,384.5,484.74,375.84
2018,9,4,8,30,562.0,155.0,0.6,23.1,461.0,585.9,446.03
2018,9,4,8,45,655.0,144.0,0.5,24.1,530.5,669.5,500.4
2018,9,4,9,0,748.0,133.0,0.4,25.1,600.0,753.72,551.25
2018,9,4,9,15,782.0,129.0,0.35,26.05,646.0,797.73,574.23
2018,9,4,9,30,816.0,125.0,0.3,27.0,692.0,844.15,598.6
2018,9,4,9,45,841.0,121.0,0.3,27.9,731.0,881.5,617.7
2018,9,4,10,0,866.0,117.0,0.3,28.8,770.0,911.49,632.1
2018,9,4,10,15,874.5,118.0,0.4,29.45,798.5,934.99,645.21
2018,9,4,10,30,883.0,119.0,0.5,30.1,827.0,955.49,656.7
2018,9,4,10,45,889.0,119.5,0.6,30.7,848.5,969.96,664.82
2018,9,4,11,0,895.0,120.0,0.7,31.3,870.0,981.12,671.12
2018,9,4,11,15,899.0,120.0,0.75,31.65,883.5,986.45,673.73
2018,9,4,11,30,903.0,120.0,0.8,32.0,897.0,988.33,674.48
2018,9,4,11,45,904.5,120.5,0.9,32.4,902.5,984.87,673.03
2018,9,4,12,0,906.0,121.0,1.0,32.8,908.0,977.92,669.58
2018,9,4,12,15,904.0,122.0,1.1,32.9,905.0,964.8,663.27
2018,9,4,12,30,902.0,123.0,1.2,33.0,902.0,948.36,654.97
2018,9,4,12,45,897.5,123.0,1.3,33.15,890.0,925.45,642.52
2018,9,4,13,0,893.0,123.0,1.4,33.3,878.0,899.55,628.13
2018,9,4,13,15,888.0,122.0,1.5,33.2,859.0,869.36,611.51
2018,9,4,13,30,883.0,121.0,1.6,33.1,840.0,836.49,592.94
2018,9,4,13,45,876.5,119.0,1.7,33.0,813.5,798.95,571.05
2018,9,4,14,0,870.0,117.0,1.8,32.9,787.0,759.17,547.32
2018,9,4,14,15,860.5,115.5,1.85,32.65,754.0,715.74,520.68
2018,9,4,14,30,851.0,114.0,1.9,32.4,721.0,670.82,490.85
2018,9,4,14,45,838.5,111.0,2.0,32.15,681.5,620.7,456.65
2018,9,4,15,0,826.0,108.0,2.1,31.9,642.0,569.76,420.67
2018,9,4,15,15,808.5,104.5,2.1,31.9,597.0,515.21,380.1
2018,9,4,15,30,791.0,101.0,2.1,31.9,552.0,460.87,338.45
2018,9,4,15,45,763.0,98.0,2.25,31.1,501.5,403.2,294.45
2018,9,4,16,0,735.0,95.0,2.4,30.3,451.0,345.43,248.77
2018,9,4,16,15,700.5,90.0,2.4,29.55,398.5,287.78,201.8
2018,9,4,16,30,666.0,85.0,2.4,28.8,346.0,233.32,156.72
2018,9,4,16,45,620.0,78.5,2.45,28.05,293.5,178.89,112.62
2018,9,4,17,0,574.0,72.0,2.5,27.3,241.0,129.51,74.81
2018,9,4,17,15,517.5,63.5,2.45,26.1,192.5,82.94,44.56
2018,9,4,17,30,461.0,55.0,2.4,24.9,144.0,43.1,31.18
2018,9,4,17,45,360.5,44.0,2.35,23.7,100.0,33.85,22.95
2018,9,4,18,0,260.0,33.0,2.3,22.5,56.0,25.76,14.7
2018,9,4,18,15,145.5,19.5,2.2,21.8,30.5,19.17,0.0
2018,9,4,18,30,31.0,6.0,2.1,21.1,5.0,0.0,0.0
2018,9,4,18,45,15.5,3.0,2.0,20.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,81.5,11.5,1.1,14.4,16.0,24.74,0.0
2018,9,5,6,0,163.0,23.0,1.2,14.7,32.0,67.27,19.05
2018,9,5,6,15,277.5,36.0,1.15,15.3,72.0,127.54,89.18
2018,9,5,6,30,392.0,49.0,1.1,15.9,112.0,195.51,147.42
2018,9,5,6,45,333.0,61.5,1.1,16.5,129.0,206.72,161.86
2018,9,5,7,0,274.0,74.0,1.1,17.1,146.0,212.35,169.54
2018,9,5,7,15,251.5,94.0,1.1,18.0,171.5,230.98,185.68
2018,9,5,7,30,229.0,114.0,1.1,18.9,197.0,253.22,203.37
2018,9,5,7,45,212.0,138.0,1.1,19.85,224.0,280.46,223.92
2018,9,5,8,0,195.0,162.0,1.1,20.8,251.0,305.47,241.83
2018,9,5,8,15,195.5,188.5,1.1,21.75,286.0,335.46,263.26
2018,9,5,8,30,196.0,215.0,1.1,22.7,321.0,371.99,288.85
2018,9,5,8,45,314.5,209.5,1.1,23.7,397.0,469.95,361.6
2018,9,5,9,0,433.0,204.0,1.1,24.7,473.0,576.99,437.38
2018,9,5,9,15,584.0,176.5,1.2,25.5,565.5,688.44,515.38
2018,9,5,9,30,735.0,149.0,1.3,26.3,658.0,803.29,590.62
2018,9,5,9,45,793.5,134.0,1.35,27.05,708.5,852.75,619.33
2018,9,5,10,0,852.0,119.0,1.4,27.8,759.0,905.19,650.12
2018,9,5,10,15,860.0,120.5,1.55,28.4,787.5,922.96,660.19
2018,9,5,10,30,868.0,122.0,1.7,29.0,816.0,943.23,672.22
2018,9,5,10,45,874.0,122.0,1.8,29.6,836.5,956.92,679.46
2018,9,5,11,0,880.0,122.0,1.9,30.2,857.0,967.36,684.79
2018,9,5,11,15,883.5,123.0,2.0,30.5,870.5,973.13,688.13
2018,9,5,11,30,887.0,124.0,2.1,30.8,884.0,975.49,689.46
2018,9,5,11,45,888.5,124.0,2.25,31.1,889.0,971.48,687.43
2018,9,5,12,0,890.0,124.0,2.4,31.4,894.0,964.06,683.32
2018,9,5,12,15,889.5,123.5,2.5,31.4,891.0,950.88,675.98
2018,9,5,12,30,889.0,123.0,2.6,31.4,888.0,934.42,666.61
2018,9,5,12,45,887.0,122.0,2.75,31.45,877.0,912.9,654.24
2018,9,5,13,0,885.0,121.0,2.9,31.5,866.0,888.32,639.81
2018,9,5,13,15,738.5,177.5,2.95,31.3,790.0,802.21,584.5
2018,9,5,13,30,592.0,234.0,3.0,31.1,714.0,716.05,525.56
2018,9,5,13,45,654.0,204.0,3.1,30.95,718.0,711.87,525.47
2018,9,5,14,0,716.0,174.0,3.2,30.8,722.0,701.43,520.24
2018,9,5,14,15,778.0,143.0,3.25,30.5,715.0,683.58,509.59
2018,9,5,14,30,840.0,112.0,3.3,30.2,708.0,658.96,493.62
2018,9,5,14,45,827.0,109.0,3.35,29.95,668.5,609.01,457.71
2018,9,5,15,0,814.0,106.0,3.4,29.7,629.0,558.32,420.35
2018,9,5,15,15,796.5,103.0,3.4,29.7,584.5,504.85,379.31
2018,9,5,15,30,779.0,100.0,3.4,29.7,540.0,451.6,337.28
2018,9,5,15,45,755.0,96.0,3.45,28.75,491.5,395.28,293.03
2018,9,5,16,0,731.0,92.0,3.5,27.8,443.0,338.5,246.98
2018,9,5,16,15,698.0,87.5,3.5,27.1,391.5,282.07,199.92
2018,9,5,16,30,665.0,83.0,3.5,26.4,340.0,228.67,154.8
2018,9,5,16,45,619.0,77.0,3.5,25.65,288.5,174.89,110.64
2018,9,5,17,0,573.0,71.0,3.5,24.9,237.0,126.18,73.11
2018,9,5,17,15,505.0,62.5,3.35,23.85,186.5,79.17,42.97
2018,9,5,17,30,437.0,54.0,3.2,22.8,136.0,40.27,29.01
2018,9,5,17,45,335.0,42.5,3.1,21.8,93.5,32.75,22.15
2018,9,5,18,0,233.0,31.0,3.0,20.8,51.0,24.21,13.15
2018,9,5,18,15,128.5,18.0,2.9,20.15,27.5,17.69,0.0
2018,9,5,18,30,24.0,5.0,2.8,19.5,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.7,18.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,5,45,90.5,11.5,0.9,13.4,16.5,26.14,0.0
2018,9,6,6,0,181.0,23.0,1.0,13.7,33.0,70.75,14.73
2018,9,6,6,15,303.5,34.5,0.9,14.3,73.0,132.9,92.58
2018,9,6,6,30,426.0,46.0,0.8,14.9,113.0,203.2,153.0
2018,9,6,6,45,400.0,57.5,0.75,15.55,139.5,229.68,179.59
2018,9,6,7,0,374.0,69.0,0.7,16.2,166.0,250.13,199.41
2018,9,6,7,15,325.0,90.5,0.65,17.15,188.5,269.76,216.33
2018,9,6,7,30,276.0,112.0,0.6,18.1,211.0,276.19,221.27
2018,9,6,7,45,421.0,113.5,0.5,19.05,291.0,383.38,304.54
2018,9,6,8,0,566.0,115.0,0.4,20.0,371.0,499.81,389.8
2018,9,6,8,15,685.0,101.0,0.4,21.15,446.0,589.32,452.42
2018,9,6,8,30,804.0,87.0,0.4,22.3,521.0,684.56,515.23
2018,9,6,8,45,823.0,89.5,0.4,23.45,567.5,731.78,541.78
2018,9,6,9,0,842.0,92.0,0.4,24.6,614.0,777.8,567.41
2018,9,6,9,15,857.0,93.5,0.45,25.55,655.0,813.23,586.9
2018,9,6,9,30,872.0,95.0,0.5,26.5,696.0,851.24,607.89
2018,9,6,9,45,884.0,95.5,0.55,27.5,731.5,883.29,624.7
2018,9,6,10,0,896.0,96.0,0.6,28.5,767.0,912.75,639.79
2018,9,6,10,15,903.5,96.5,0.9,29.05,795.0,935.28,656.43
2018,9,6,10,30,911.0,97.0,1.2,29.6,823.0,954.68,670.79
2018,9,6,10,45,916.0,98.0,1.45,30.2,844.0,969.0,680.78
2018,9,6,11,0,921.0,99.0,1.7,30.8,865.0,979.89,688.48
2018,9,6,11,15,924.0,100.0,1.9,31.05,878.5,985.38,693.06
2018,9,6,11,30,927.0,101.0,2.1,31.3,892.0,987.28,695.42
2018,9,6,11,45,928.0,101.0,2.3,31.55,897.0,982.66,693.69
2018,9,6,12,0,929.0,101.0,2.5,31.8,902.0,974.47,689.72
2018,9,6,12,15,930.5,99.0,2.65,31.85,899.0,961.14,682.58
2018,9,6,12,30,932.0,97.0,2.8,31.9,896.0,944.32,673.22
2018,9,6,12,45,932.0,95.5,2.9,32.0,886.0,923.25,660.61
2018,9,6,13,0,932.0,94.0,3.0,32.1,876.0,898.89,645.84
2018,9,6,13,15,929.0,92.5,3.1,32.0,857.0,868.81,627.8
2018,9,6,13,30,926.0,91.0,3.2,31.9,838.0,835.82,607.68
2018,9,6,13,45,920.5,90.0,3.3,31.75,812.0,798.63,584.67
2018,9,6,14,0,915.0,89.0,3.4,31.6,786.0,758.99,559.72
2018,9,6,14,15,907.0,87.0,3.45,31.35,752.5,714.39,531.03
2018,9,6,14,30,899.0,85.0,3.5,31.1,719.0,667.95,499.63
2018,9,6,14,45,888.5,83.0,3.6,30.9,680.0,618.39,464.07
2018,9,6,15,0,878.0,81.0,3.7,30.7,641.0,567.68,426.55
2018,9,6,15,15,862.5,78.5,3.7,30.7,596.0,513.05,384.45
2018,9,6,15,30,847.0,76.0,3.7,30.7,551.0,458.27,341.0
2018,9,6,15,45,827.5,73.0,3.65,29.9,502.5,401.54,295.74
2018,9,6,16,0,808.0,70.0,3.6,29.1,454.0,343.38,247.93
2018,9,6,16,15,782.5,66.5,3.55,28.55,403.0,286.15,199.51
2018,9,6,16,30,757.0,63.0,3.5,28.0,352.0,231.01,152.28
2018,9,6,16,45,718.0,58.0,3.4,27.45,299.0,174.48,105.37
2018,9,6,17,0,679.0,53.0,3.3,26.9,246.0,122.12,65.01
2018,9,6,17,15,617.0,48.0,3.05,25.9,195.0,72.9,34.72
2018,9,6,17,30,555.0,43.0,2.8,24.9,144.0,30.32,20.23
2018,9,6,17,45,450.0,34.5,2.5,23.9,99.0,25.52,15.8
2018,9,6,18,0,345.0,26.0,2.2,22.9,54.0,20.47,9.62
2018,9,6,18,15,186.5,15.0,2.15,22.25,28.5,14.74,0.0
2018,9,6,18,30,28.0,4.0,2.1,21.6,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.0,20.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,150.0,10.0,0.8,15.0,18.0,34.26,0.0
2018,9,7,6,0,300.0,20.0,0.8,15.5,36.0,92.7,11.26
2018,9,7,6,15,436.0,27.5,0.85,16.25,79.5,158.86,107.88
2018,9,7,6,30,572.0,35.0,0.9,17.0,123.0,236.54,175.08
2018,9,7,6,45,635.5,40.5,0.95,17.75,174.0,298.67,229.91
2018,9,7,7,0,699.0,46.0,1.0,18.5,225.0,366.75,287.68
2018,9,7,7,15,750.0,48.0,1.0,19.5,280.0,430.17,339.21
2018,9,7,7,30,801.0,50.0,1.0,20.5,335.0,494.24,388.91
2018,9,7,7,45,830.5,52.5,1.05,21.45,388.5,552.47,432.36
2018,9,7,8,0,860.0,55.0,1.1,22.4,442.0,611.59,474.63
2018,9,7,8,15,880.5,57.5,1.15,23.55,493.0,665.1,509.56
2018,9,7,8,30,901.0,60.0,1.2,24.7,544.0,717.96,542.15
2018,9,7,8,45,916.5,61.0,1.2,25.8,590.5,764.32,569.01
2018,9,7,9,0,932.0,62.0,1.2,26.9,637.0,809.03,594.11
2018,9,7,9,15,940.0,65.5,1.3,27.7,678.5,848.49,617.21
2018,9,7,9,30,948.0,69.0,1.4,28.5,720.0,885.26,638.34
2018,9,7,9,45,952.0,73.5,1.45,29.3,755.5,916.77,655.28
2018,9,7,10,0,956.0,78.0,1.5,30.1,791.0,945.02,670.07
2018,9,7,10,15,963.0,78.5,1.6,30.55,820.0,968.17,683.26
2018,9,7,10,30,970.0,79.0,1.7,31.0,849.0,987.96,694.44
2018,9,7,10,45,975.0,79.5,1.8,31.5,870.5,1002.38,702.22
2018,9,7,11,0,980.0,80.0,1.9,32.0,892.0,1013.13,707.89
2018,9,7,11,15,982.5,80.5,2.0,32.25,905.5,1017.8,710.64
2018,9,7,11,30,985.0,81.0,2.1,32.5,919.0,1018.67,711.22
2018,9,7,11,45,986.5,80.5,2.2,32.75,924.0,1013.72,708.34
2018,9,7,12,0,988.0,80.0,2.3,33.0,929.0,1004.98,703.25
2018,9,7,12,15,987.5,80.0,2.4,33.05,926.0,991.18,695.67
2018,9,7,12,30,987.0,80.0,2.5,33.1,923.0,973.72,685.85
2018,9,7,12,45,984.5,80.5,2.6,33.1,912.0,951.43,673.13
2018,9,7,13,0,982.0,81.0,2.7,33.1,901.0,925.73,658.21
2018,9,7,13,15,978.0,80.5,2.8,33.0,881.5,894.47,639.88
2018,9,7,13,30,974.0,80.0,2.9,32.9,862.0,860.18,619.41
2018,9,7,13,45,968.0,79.0,3.0,32.75,834.5,820.98,595.58
2018,9,7,14,0,962.0,78.0,3.1,32.6,807.0,779.22,569.72
2018,9,7,14,15,954.0,76.5,3.2,32.3,773.0,733.24,540.92
2018,9,7,14,30,946.0,75.0,3.3,32.0,739.0,685.3,509.49
2018,9,7,14,45,935.0,73.5,3.35,31.75,698.5,633.83,472.8
2018,9,7,15,0,924.0,72.0,3.4,31.5,658.0,581.15,434.07
2018,9,7,15,15,909.0,70.5,3.4,31.5,612.0,525.5,391.39
2018,9,7,15,30,894.0,69.0,3.4,31.5,566.0,469.56,347.16
2018,9,7,15,45,874.0,66.5,3.55,30.55,516.0,410.66,300.78
2018,9,7,16,0,854.0,64.0,3.7,29.6,466.0,352.56,253.22
2018,9,7,16,15,823.0,61.5,3.7,28.85,412.0,292.4,202.66
2018,9,7,16,30,792.0,59.0,3.7,28.1,358.0,232.24,151.68
2018,9,7,16,45,750.5,55.0,3.7,27.35,303.5,174.31,103.83
2018,9,7,17,0,709.0,51.0,3.7,26.6,249.0,120.82,63.02
2018,9,7,17,15,647.0,45.5,3.55,25.45,196.5,69.59,32.1
2018,9,7,17,30,585.0,40.0,3.4,24.3,144.0,30.58,20.48
2018,9,7,17,45,472.0,33.0,3.2,23.2,98.5,24.44,14.87
2018,9,7,18,0,359.0,26.0,3.0,22.1,53.0,20.81,9.17
2018,9,7,18,15,193.5,14.5,2.85,21.35,27.5,14.25,0.0
2018,9,7,18,30,28.0,3.0,2.7,20.6,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.6,19.9,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,5,45,158.5,10.0,1.3,14.45,18.0,35.49,0.0
2018,9,8,6,0,317.0,20.0,1.4,14.9,36.0,95.58,0.84
2018,9,8,6,15,454.5,27.0,1.55,15.65,80.0,162.85,110.29
2018,9,8,6,30,592.0,34.0,1.7,16.4,124.0,241.33,179.32
2018,9,8,6,45,662.0,38.0,1.85,17.15,176.0,305.2,236.5
2018,9,8,7,0,732.0,42.0,2.0,17.9,228.0,375.63,297.36
2018,9,8,7,15,774.5,45.0,2.05,18.85,282.5,434.8,347.04
2018,9,8,7,30,817.0,48.0,2.1,19.8,337.0,499.45,398.67
2018,9,8,7,45,845.5,50.5,2.15,20.75,390.5,557.82,443.33
2018,9,8,8,0,874.0,53.0,2.2,21.7,444.0,616.94,486.7
2018,9,8,8,15,893.0,55.0,2.3,22.6,494.5,669.42,522.54
2018,9,8,8,30,912.0,57.0,2.4,23.5,545.0,721.08,556.08
2018,9,8,8,45,927.0,58.0,2.5,24.4,591.5,767.43,585.16
2018,9,8,9,0,942.0,59.0,2.6,25.3,638.0,812.05,612.53
2018,9,8,9,15,948.0,63.5,2.7,26.15,679.5,851.3,635.93
2018,9,8,9,30,954.0,68.0,2.8,27.0,721.0,887.68,657.15
2018,9,8,9,45,955.0,73.5,2.9,27.8,755.5,917.79,674.13
2018,9,8,10,0,956.0,79.0,3.0,28.6,790.0,944.47,688.78
2018,9,8,10,15,962.0,80.0,3.1,29.15,818.0,967.18,701.52
2018,9,8,10,30,968.0,81.0,3.2,29.7,846.0,986.48,712.09
2018,9,8,10,45,972.0,81.5,3.3,30.25,867.0,999.84,718.9
2018,9,8,11,0,976.0,82.0,3.4,30.8,888.0,1009.53,723.5
2018,9,8,11,15,979.0,82.5,3.45,31.05,901.5,1014.55,725.76
2018,9,8,11,30,982.0,83.0,3.5,31.3,915.0,1015.79,725.77
2018,9,8,11,45,982.5,83.0,3.6,31.5,919.5,1010.34,722.16
2018,9,8,12,0,983.0,83.0,3.7,31.7,924.0,1001.14,716.3
2018,9,8,12,15,983.0,81.5,3.8,31.75,920.0,986.16,707.27
2018,9,8,12,30,983.0,80.0,3.9,31.8,916.0,967.55,695.96
2018,9,8,12,45,982.0,79.0,4.0,31.8,904.5,945.0,682.27
2018,9,8,13,0,981.0,78.0,4.1,31.8,893.0,919.01,666.3
2018,9,8,13,15,977.0,77.5,4.15,31.7,873.5,887.72,646.8
2018,9,8,13,30,973.0,77.0,4.2,31.6,854.0,853.39,625.18
2018,9,8,13,45,967.0,75.0,4.3,31.45,826.0,813.15,599.71
2018,9,8,14,0,961.0,73.0,4.4,31.3,798.0,770.37,572.23
2018,9,8,14,15,953.0,72.0,4.45,31.0,764.0,724.9,542.68
2018,9,8,14,30,945.0,71.0,4.5,30.7,730.0,677.47,510.5
2018,9,8,14,45,934.0,69.5,4.5,30.45,689.5,626.03,472.82
2018,9,8,15,0,923.0,68.0,4.5,30.2,649.0,573.38,433.17
2018,9,8,15,15,908.5,66.5,4.5,30.2,603.5,518.05,389.87
2018,9,8,15,30,894.0,65.0,4.5,30.2,558.0,462.37,345.06
2018,9,8,15,45,874.0,62.5,4.5,29.4,508.0,403.52,297.57
2018,9,8,16,0,854.0,60.0,4.5,28.6,458.0,345.48,249.11
2018,9,8,16,15,827.0,57.0,4.45,27.95,405.0,286.1,198.41
2018,9,8,16,30,800.0,54.0,4.4,27.3,352.0,228.84,149.08
2018,9,8,16,45,759.5,50.5,4.35,26.65,298.0,168.62,99.15
2018,9,8,17,0,719.0,47.0,4.3,26.0,244.0,115.3,58.6
2018,9,8,17,15,655.0,42.5,4.0,25.0,192.0,64.51,28.81
2018,9,8,17,30,591.0,38.0,3.7,24.0,140.0,28.95,19.09
2018,9,8,17,45,477.0,31.0,3.45,23.0,94.5,24.95,15.23
2018,9,8,18,0,363.0,24.0,3.2,22.0,49.0,19.12,6.99
2018,9,8,18,15,195.5,13.5,3.15,21.3,25.5,13.27,0.0
2018,9,8,18,30,28.0,3.0,3.1,20.6,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.05,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,5,45,127.5,10.0,2.35,12.55,16.0,30.35,0.0
