Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,30,311.0,24.0,1.1,13.5,44.0,123.1,59.61
2018,10,9,6,45,442.0,31.0,1.15,14.2,88.5,195.86,143.77
2018,10,9,7,0,573.0,38.0,1.2,14.9,133.0,273.82,211.85
2018,10,9,7,15,603.0,47.0,1.2,15.65,177.5,325.93,258.6
2018,10,9,7,30,633.0,56.0,1.2,16.4,222.0,382.23,306.42
2018,10,9,7,45,691.0,59.5,1.2,17.15,275.0,443.74,356.21
2018,10,9,8,0,749.0,63.0,1.2,17.9,328.0,511.04,408.23
2018,10,9,8,15,801.0,62.0,1.1,18.85,381.5,572.25,452.69
2018,10,9,8,30,853.0,61.0,1.0,19.8,435.0,631.19,493.57
2018,10,9,8,45,873.5,63.0,0.95,20.75,480.0,677.25,522.13
2018,10,9,9,0,894.0,65.0,0.9,21.7,525.0,721.98,548.71
2018,10,9,9,15,905.5,67.5,0.85,22.25,564.0,758.9,570.06
2018,10,9,9,30,917.0,70.0,0.8,22.8,603.0,793.35,589.38
2018,10,9,9,45,923.5,73.5,0.8,23.35,635.5,822.28,605.51
2018,10,9,10,0,930.0,77.0,0.8,23.9,668.0,848.1,619.52
2018,10,9,10,15,937.5,78.0,0.8,24.3,694.0,868.67,630.47
2018,10,9,10,30,945.0,79.0,0.8,24.7,720.0,885.9,639.36
2018,10,9,10,45,950.0,79.5,0.75,25.1,738.5,896.99,643.55
2018,10,9,11,0,955.0,80.0,0.7,25.5,757.0,904.49,645.6
2018,10,9,11,15,958.0,80.0,0.8,25.8,767.5,906.08,647.16
2018,10,9,11,30,961.0,80.0,0.9,26.1,778.0,903.96,646.53
2018,10,9,11,45,961.5,80.0,1.0,26.35,780.0,896.04,642.44
2018,10,9,12,0,962.0,80.0,1.1,26.6,782.0,884.46,636.1
2018,10,9,12,15,960.0,80.0,1.25,26.65,775.5,867.23,627.34
2018,10,9,12,30,958.0,80.0,1.4,26.7,769.0,846.55,616.18
2018,10,9,12,45,937.0,86.5,1.5,26.8,750.0,814.78,596.85
2018,10,9,13,0,916.0,93.0,1.6,26.9,731.0,780.62,575.78
2018,10,9,13,15,915.0,89.5,1.75,26.8,710.0,748.32,556.52
2018,10,9,13,30,914.0,86.0,1.9,26.7,689.0,713.14,534.84
2018,10,9,13,45,913.5,82.0,2.0,26.55,662.0,675.01,509.35
2018,10,9,14,0,913.0,78.0,2.1,26.4,635.0,634.25,480.54
2018,10,9,14,15,889.0,79.0,2.3,26.05,595.0,582.84,443.69
2018,10,9,14,30,865.0,80.0,2.5,25.7,555.0,531.12,405.2
2018,10,9,14,45,718.5,108.0,2.65,25.35,482.5,447.26,341.22
2018,10,9,15,0,572.0,136.0,2.8,25.0,410.0,375.7,285.72
2018,10,9,15,15,431.0,145.5,2.8,25.0,340.0,300.04,226.59
2018,10,9,15,30,290.0,155.0,2.8,25.0,270.0,239.05,179.43
2018,10,9,15,45,431.0,114.0,3.05,23.9,260.0,220.03,159.41
2018,10,9,16,0,572.0,73.0,3.3,22.8,250.0,185.7,124.48
2018,10,9,16,15,569.5,61.5,3.2,21.95,211.0,140.38,85.61
2018,10,9,16,30,567.0,50.0,3.1,21.1,172.0,95.01,50.08
2018,10,9,16,45,490.5,42.5,3.05,20.25,127.5,50.74,25.03
2018,10,9,17,0,414.0,35.0,3.0,19.4,83.0,26.93,17.07
2018,10,9,17,15,255.0,23.0,2.85,18.65,48.0,18.35,5.54
2018,10,9,17,30,96.0,11.0,2.7,17.9,13.0,10.81,0.0
2018,10,9,17,45,48.0,5.5,2.55,17.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,2.46,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,4.82,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,75.81,54.38
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,154.73,121.65
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,110.54,88.23
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,56.46,43.31
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,66.35,51.76
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,68.99,53.4
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,99.26,78.66
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,129.97,103.78
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,175.2,140.49
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,228.78,183.05
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,227.23,180.6
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,218.29,172.52
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,280.07,220.98
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,335.45,263.15
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,409.91,320.28
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,476.73,370.21
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,670.91,518.08
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,850.51,642.45
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,829.23,624.78
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,802.08,605.41
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,830.81,624.41
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,853.63,638.79
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,848.01,634.41
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,838.21,627.67
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,812.12,610.66
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,782.98,591.66
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,748.5,569.19
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,711.45,544.74
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,669.39,515.21
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,625.39,482.8
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,577.42,447.12
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,528.31,409.35
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,475.04,366.89
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,420.92,322.43
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,365.13,275.09
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,310.54,227.55
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,253.2,178.2
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,199.28,131.56
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,144.05,86.31
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,93.38,48.98
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,48.19,24.28
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,27.26,17.46
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,18.67,4.01
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,10.81,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,21.7,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,56.84,18.78
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,132.44,97.15
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,212.17,165.07
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,251.48,201.08
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,291.98,236.82
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,364.62,296.67
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,442.01,358.38
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,399.26,323.46
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,336.37,271.89
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,325.15,261.58
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,308.84,246.55
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,317.67,252.38
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,325.72,257.39
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,352.0,276.91
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,387.21,302.75
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,405.29,315.09
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,414.15,320.69
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,409.62,315.99
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,404.63,311.1
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,470.87,361.76
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,535.67,409.84
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,609.02,464.86
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,685.95,520.63
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,639.13,485.53
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,592.37,451.27
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,543.65,416.1
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,501.4,385.07
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,515.14,396.3
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,518.86,399.61
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,501.18,386.04
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,481.61,370.97
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,483.84,372.92
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,473.74,364.45
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,424.8,325.61
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,376.22,286.29
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,342.63,256.36
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,303.16,219.9
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,246.71,171.37
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,193.67,125.94
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,138.01,81.36
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,90.4,47.32
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,45.8,23.53
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,26.61,16.73
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,17.44,0.9
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,8.85,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,33.26,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,88.09,23.56
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,159.09,116.03
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,235.78,183.51
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,298.65,238.9
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,367.8,297.76
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,426.63,346.32
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,488.16,395.02
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,538.29,432.83
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,591.25,471.26
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,637.24,503.12
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,682.27,532.0
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,721.96,556.17
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,755.41,575.46
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,787.43,593.45
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,817.14,609.53
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,837.39,620.87
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,854.43,630.21
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,865.48,635.69
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,873.05,639.04
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,874.42,639.93
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,872.2,638.62
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,864.31,634.19
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,852.88,627.46
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,836.09,617.52
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,815.96,605.31
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,790.02,589.18
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,761.08,570.86
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,727.54,549.1
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,691.48,525.35
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,650.66,496.39
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,607.95,465.02
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,560.62,429.45
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,512.18,391.95
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,460.36,350.77
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,407.68,307.62
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,352.07,260.68
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,297.8,213.82
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,241.45,165.66
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,188.29,120.29
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,134.88,77.54
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,85.67,42.68
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,41.63,20.42
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,24.98,14.89
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,16.73,0.0
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,8.85,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,40.27,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,105.45,16.92
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,180.9,129.42
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,258.95,198.46
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,322.84,254.76
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,392.28,313.66
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,451.47,362.78
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,512.8,411.71
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,565.89,451.99
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,615.03,488.0
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,661.01,519.43
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,705.73,548.3
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,743.03,572.55
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,778.14,595.05
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,808.04,613.64
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,835.1,630.21
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,855.42,643.14
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,872.39,653.9
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,883.65,660.55
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,891.31,664.93
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,892.77,665.99
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,890.51,664.69
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,882.33,659.2
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,870.48,651.37
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,853.28,640.1
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,832.57,626.51
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,806.95,609.78
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,778.13,590.78
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,744.15,568.0
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,707.46,543.17
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,665.11,512.35
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,620.65,478.83
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,572.62,442.03
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,523.27,403.16
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,470.59,360.57
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,417.59,316.41
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,360.91,267.97
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,305.27,219.33
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,245.56,167.9
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,190.2,120.28
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,135.08,75.91
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,85.9,41.54
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,39.77,19.35
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,22.37,12.69
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,14.45,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,6.88,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,38.87,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,101.26,2.24
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,163.61,117.39
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,226.94,175.63
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,250.41,200.13
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,270.09,219.38
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,285.18,232.67
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,297.8,242.33
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,445.77,359.57
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,606.41,478.92
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,654.66,510.33
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,706.92,543.44
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,744.96,567.36
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,780.69,589.57
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,809.57,606.97
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,835.51,622.37
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,856.29,633.19
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,873.7,641.86
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,884.44,646.39
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,891.56,648.77
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,892.93,647.31
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,890.58,643.67
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,882.19,636.49
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,870.14,627.2
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,853.56,616.54
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,833.49,603.77
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,807.3,587.13
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,777.93,568.47
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,743.24,547.79
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,705.84,524.9
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,664.01,496.73
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,620.07,465.93
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,571.79,431.14
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,522.23,394.05
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,469.14,352.96
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,415.74,310.02
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,358.53,262.32
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,301.15,213.36
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,243.37,164.38
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,188.69,118.05
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,133.11,74.2
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,83.85,40.58
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,38.05,19.42
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,22.66,12.69
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,16.71,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,4.91,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,39.23,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,101.84,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,180.5,127.95
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,270.55,208.19
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,336.39,267.18
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,407.84,328.81
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,467.98,379.37
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,526.54,426.82
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,580.07,468.0
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,633.59,507.59
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,680.36,539.81
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,725.73,569.36
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,763.87,592.64
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,799.54,613.69
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,828.41,629.21
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,854.17,642.27
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,875.02,652.38
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,892.37,660.0
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,902.89,663.14
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,909.67,663.85
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,910.16,663.13
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,906.83,660.17
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,897.34,653.42
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,884.1,644.45
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,866.27,634.13
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,844.88,621.45
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,817.86,604.94
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,787.6,586.14
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,751.86,563.71
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,713.42,539.12
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,670.74,509.1
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,625.96,476.56
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,576.39,439.75
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,525.52,400.66
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,471.87,357.95
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,417.92,313.55
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,360.36,264.82
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,303.87,215.84
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,243.37,164.17
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,187.27,116.41
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,130.8,71.86
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,80.73,38.09
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,34.93,18.07
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,21.98,11.85
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,17.2,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,9.34,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,96.87,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,175.43,121.78
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,264.82,200.55
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,331.46,258.54
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,403.93,318.99
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,464.37,368.23
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,523.4,414.52
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,577.5,453.94
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,631.62,491.6
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,676.87,521.32
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,720.66,548.22
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,758.53,569.01
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,793.95,587.54
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,822.99,602.4
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,848.96,615.12
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,868.91,625.35
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,885.4,633.49
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,895.42,638.69
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,901.71,641.78
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,902.16,642.9
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,898.79,641.8
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,890.25,637.53
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,877.96,630.96
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,860.0,621.87
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,838.49,610.31
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,811.5,594.32
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,781.3,576.03
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,745.45,553.9
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,706.89,529.53
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,664.29,499.94
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,619.6,467.89
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,570.12,431.55
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,519.42,392.97
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,465.56,350.46
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,411.5,306.33
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,354.16,258.1
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,297.94,209.68
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,237.6,158.53
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,181.82,111.51
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,125.98,68.41
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,77.59,36.87
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,32.18,21.77
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,20.29,10.07
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,15.73,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,9.34,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,75.67,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,163.48,112.56
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,247.42,188.04
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,309.09,242.77
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,380.39,303.47
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,440.54,353.38
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,503.06,403.16
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,556.55,442.96
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,610.23,481.2
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,651.74,509.45
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,696.01,537.35
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,734.39,560.09
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,770.58,580.82
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,799.11,596.66
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,824.78,610.51
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,845.71,622.87
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,863.31,633.13
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,873.83,638.05
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,880.76,640.83
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,881.39,641.7
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,878.33,640.32
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,870.49,635.81
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,858.99,629.0
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,840.84,618.34
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,819.24,605.39
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,792.08,588.18
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,761.85,568.84
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,727.69,547.11
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,690.87,522.77
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,648.73,492.69
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,604.58,460.32
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,556.25,423.95
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,506.78,385.59
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,453.51,343.28
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,400.16,299.47
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,342.48,250.77
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,286.91,202.69
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,229.26,153.61
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,175.14,107.96
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,120.66,65.73
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,73.04,34.67
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,28.19,18.42
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,21.59,10.56
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,15.24,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,72.93,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,160.41,109.15
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,240.48,183.36
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,306.02,241.85
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,377.74,303.63
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,437.55,354.29
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,499.79,405.0
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,552.23,445.24
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,600.86,481.14
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,647.36,513.76
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,692.65,542.93
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,730.29,566.17
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,765.76,587.49
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,794.37,604.1
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,820.09,618.63
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,840.34,629.25
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,857.26,637.64
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,868.27,642.14
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,875.68,644.39
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,876.82,643.42
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,874.26,640.23
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,865.84,633.27
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,853.78,624.14
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,836.17,611.32
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,815.13,596.4
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,788.74,578.71
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,759.25,559.04
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,724.03,535.88
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,686.19,510.17
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,644.31,480.11
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,600.45,448.0
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,551.98,412.16
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,502.33,374.41
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,449.66,333.55
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,396.9,291.21
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,339.19,243.75
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,283.64,196.81
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,226.23,149.04
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,172.34,104.49
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,118.02,63.27
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,70.74,33.31
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,25.57,16.02
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,19.86,8.51
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,13.76,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
