Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,64.79,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,148.73,98.6
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,230.34,174.22
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,294.95,231.34
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,363.75,290.36
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,423.81,340.73
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,486.52,391.3
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,539.75,432.32
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,593.37,472.15
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,639.81,505.17
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,680.89,532.23
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,719.26,556.15
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,755.61,578.21
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,785.65,595.94
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,812.96,611.67
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,832.76,622.53
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,849.3,631.26
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,860.15,636.14
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,867.44,638.8
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,868.92,637.95
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,866.74,634.88
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,858.34,627.42
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,846.33,617.8
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,828.44,604.96
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,807.17,590.06
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,780.43,571.27
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,750.69,550.57
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,716.04,527.46
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,678.84,501.45
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,636.94,470.78
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,593.12,438.19
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,544.75,403.22
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,495.32,366.32
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,442.73,325.79
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,389.44,283.36
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,332.95,237.17
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,278.05,191.17
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,221.06,144.35
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,167.8,100.93
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,114.24,60.99
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,66.09,30.81
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,25.33,15.6
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,20.16,7.66
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,13.76,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,6,15,84.5,8.0,1.0,13.6,10.5,0.0,0.0
2018,10,20,6,30,169.0,16.0,1.0,14.1,21.0,58.62,0.0
2018,10,20,6,45,331.0,26.0,0.95,14.65,60.5,144.95,93.23
2018,10,20,7,0,493.0,36.0,0.9,15.2,100.0,232.0,174.17
2018,10,20,7,15,575.5,42.0,1.05,16.1,148.0,293.39,228.65
2018,10,20,7,30,658.0,48.0,1.2,17.0,196.0,365.12,289.62
2018,10,20,7,45,708.5,52.5,1.4,17.9,246.0,425.27,339.85
2018,10,20,8,0,759.0,57.0,1.6,18.8,296.0,488.03,390.21
2018,10,20,8,15,792.5,60.0,1.6,19.8,344.0,541.3,430.51
2018,10,20,8,30,826.0,63.0,1.6,20.8,392.0,594.89,469.39
2018,10,20,8,45,849.0,65.5,1.65,21.75,436.0,636.83,498.85
2018,10,20,9,0,872.0,68.0,1.7,22.7,480.0,681.57,528.05
2018,10,20,9,15,888.5,70.0,1.6,23.65,519.0,719.63,550.37
2018,10,20,9,30,905.0,72.0,1.5,24.6,558.0,755.56,570.59
2018,10,20,9,45,916.5,73.5,1.45,25.55,590.5,784.72,586.19
2018,10,20,10,0,928.0,75.0,1.4,26.5,623.0,811.04,599.65
2018,10,20,10,15,936.0,76.0,1.3,26.95,648.5,830.98,609.32
2018,10,20,10,30,944.0,77.0,1.2,27.4,674.0,847.63,616.76
2018,10,20,10,45,949.5,77.5,1.1,27.85,691.5,858.26,620.26
2018,10,20,11,0,955.0,78.0,1.0,28.3,709.0,865.35,621.54
2018,10,20,11,15,957.5,78.5,1.0,28.45,719.0,866.37,621.32
2018,10,20,11,30,960.0,79.0,1.0,28.6,729.0,863.74,619.0
2018,10,20,11,45,960.5,79.0,1.0,28.75,730.5,855.29,613.16
2018,10,20,12,0,961.0,79.0,1.0,28.9,732.0,843.23,605.22
2018,10,20,12,15,959.5,78.5,1.05,28.9,725.0,825.53,594.86
2018,10,20,12,30,958.0,78.0,1.1,28.9,718.0,804.41,582.35
2018,10,20,12,45,953.5,77.5,1.15,28.85,703.0,777.8,566.34
2018,10,20,13,0,949.0,77.0,1.2,28.8,688.0,748.12,548.24
2018,10,20,13,15,941.5,76.5,1.25,28.65,665.0,713.53,526.88
2018,10,20,13,30,934.0,76.0,1.3,28.5,642.0,676.4,502.28
2018,10,20,13,45,924.0,74.0,1.35,28.35,611.5,633.86,472.73
2018,10,20,14,0,914.0,72.0,1.4,28.2,581.0,589.39,440.93
2018,10,20,14,15,899.0,70.5,1.4,27.95,544.5,541.15,405.23
2018,10,20,14,30,884.0,69.0,1.4,27.7,508.0,491.89,367.63
2018,10,20,14,45,863.5,67.0,1.45,27.45,465.5,439.01,326.32
2018,10,20,15,0,843.0,65.0,1.5,27.2,423.0,385.47,283.06
2018,10,20,15,15,814.0,61.5,1.5,27.2,376.0,328.49,235.64
2018,10,20,15,30,785.0,58.0,1.5,27.2,329.0,273.1,188.52
2018,10,20,15,45,741.5,54.5,1.45,26.2,279.5,216.42,141.2
2018,10,20,16,0,698.0,51.0,1.4,25.2,230.0,163.57,97.75
2018,10,20,16,15,629.0,45.5,1.3,23.95,180.5,110.17,57.99
2018,10,20,16,30,560.0,40.0,1.2,22.7,131.0,64.24,29.99
2018,10,20,16,45,434.5,32.0,1.1,21.45,87.5,24.18,14.58
2018,10,20,17,0,309.0,24.0,1.0,20.2,44.0,19.43,5.93
2018,10,20,17,15,159.5,12.5,1.05,19.6,22.5,12.29,0.0
2018,10,20,17,30,10.0,1.0,1.1,19.0,1.0,0.0,0.0
2018,10,20,17,45,5.0,0.5,1.1,18.35,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,6,15,80.5,7.5,0.8,12.55,10.0,0.0,0.0
2018,10,21,6,30,161.0,15.0,0.8,12.9,20.0,55.26,0.0
2018,10,21,6,45,321.0,25.0,0.75,13.3,58.0,139.3,87.06
2018,10,21,7,0,481.0,35.0,0.7,13.7,96.0,225.49,169.39
2018,10,21,7,15,565.0,41.5,0.8,14.3,143.5,287.13,224.41
2018,10,21,7,30,649.0,48.0,0.9,14.9,191.0,359.32,286.15
2018,10,21,7,45,685.0,54.0,0.95,15.45,237.5,413.39,331.77
2018,10,21,8,0,721.0,60.0,1.0,16.0,284.0,468.89,376.62
2018,10,21,8,15,769.5,61.5,1.1,16.9,334.5,527.47,421.93
2018,10,21,8,30,818.0,63.0,1.2,17.8,385.0,587.53,466.69
2018,10,21,8,45,841.5,65.5,1.3,18.65,429.0,633.5,499.67
2018,10,21,9,0,865.0,68.0,1.4,19.5,473.0,674.1,527.02
2018,10,21,9,15,880.5,70.5,1.45,20.35,511.5,711.72,550.73
2018,10,21,9,30,896.0,73.0,1.5,21.2,550.0,747.18,572.54
2018,10,21,9,45,907.0,74.5,1.55,22.05,582.0,775.66,589.25
2018,10,21,10,0,918.0,76.0,1.6,22.9,614.0,801.32,603.94
2018,10,21,10,15,925.5,77.0,1.6,23.35,639.0,820.63,614.7
2018,10,21,10,30,933.0,78.0,1.6,23.8,664.0,836.68,623.35
2018,10,21,10,45,938.0,79.0,1.65,24.25,681.5,847.33,629.03
2018,10,21,11,0,943.0,80.0,1.7,24.7,699.0,854.47,632.53
2018,10,21,11,15,945.5,80.5,1.7,25.05,708.5,855.44,631.82
2018,10,21,11,30,948.0,81.0,1.7,25.4,718.0,852.8,628.93
2018,10,21,11,45,948.0,80.5,1.75,25.7,719.0,843.46,622.42
2018,10,21,12,0,948.0,80.0,1.8,26.0,720.0,830.59,613.74
2018,10,21,12,15,943.5,81.0,1.85,26.1,712.5,812.4,602.09
2018,10,21,12,30,939.0,82.0,1.9,26.2,705.0,790.95,588.32
2018,10,21,12,45,931.0,83.0,1.95,26.25,689.5,763.81,570.81
2018,10,21,13,0,923.0,84.0,2.0,26.3,674.0,733.86,551.33
2018,10,21,13,15,915.5,83.0,2.05,26.2,651.0,699.5,528.97
2018,10,21,13,30,908.0,82.0,2.1,26.1,628.0,662.68,502.89
2018,10,21,13,45,896.5,81.0,2.2,26.0,598.5,621.22,473.07
2018,10,21,14,0,885.0,80.0,2.3,25.9,569.0,578.02,441.08
2018,10,21,14,15,870.0,78.0,2.35,25.6,532.5,530.49,405.07
2018,10,21,14,30,855.0,76.0,2.4,25.3,496.0,481.94,367.12
2018,10,21,14,45,833.5,73.5,2.5,25.05,454.0,429.22,324.84
2018,10,21,15,0,812.0,71.0,2.6,24.8,412.0,376.76,281.38
2018,10,21,15,15,781.0,67.5,2.6,24.8,365.5,320.79,233.79
2018,10,21,15,30,750.0,64.0,2.6,24.8,319.0,266.69,186.94
2018,10,21,15,45,704.5,59.5,2.6,23.75,270.0,210.64,139.63
2018,10,21,16,0,659.0,55.0,2.6,22.7,221.0,158.73,96.63
2018,10,21,16,15,587.0,48.5,2.25,21.5,172.5,104.79,56.17
2018,10,21,16,30,515.0,42.0,1.9,20.3,124.0,60.1,28.88
2018,10,21,16,45,384.0,33.0,1.6,19.15,81.5,25.39,15.65
2018,10,21,17,0,253.0,24.0,1.3,18.0,39.0,19.73,4.45
2018,10,21,17,15,126.5,12.0,1.25,17.3,19.5,11.8,0.0
2018,10,21,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,15,74.5,7.5,1.0,9.75,9.5,0.0,0.0
2018,10,22,6,30,149.0,15.0,1.1,10.2,19.0,51.93,0.0
2018,10,22,6,45,307.0,25.0,1.25,10.7,55.5,133.49,80.93
2018,10,22,7,0,465.0,35.0,1.4,11.2,92.0,218.73,165.95
2018,10,22,7,15,485.0,42.0,1.45,11.75,125.5,257.31,204.07
2018,10,22,7,30,505.0,49.0,1.5,12.3,159.0,296.95,241.0
2018,10,22,7,45,381.5,69.5,1.55,12.8,164.0,279.11,229.41
2018,10,22,8,0,258.0,90.0,1.6,13.3,169.0,244.4,201.78
2018,10,22,8,15,290.5,106.0,1.65,14.0,208.5,299.59,247.09
2018,10,22,8,30,323.0,122.0,1.7,14.7,248.0,348.01,285.54
2018,10,22,8,45,355.5,134.0,1.7,15.4,287.0,393.11,320.42
2018,10,22,9,0,388.0,146.0,1.7,16.1,326.0,439.14,355.16
2018,10,22,9,15,485.0,143.5,1.75,16.85,387.5,514.93,413.05
2018,10,22,9,30,582.0,141.0,1.8,17.6,449.0,598.38,474.65
2018,10,22,9,45,718.5,117.0,1.85,18.35,520.0,686.18,538.09
2018,10,22,10,0,855.0,93.0,1.9,19.1,591.0,773.68,597.35
2018,10,22,10,15,895.0,85.0,1.9,19.65,625.5,802.6,614.43
2018,10,22,10,30,935.0,77.0,1.9,20.2,660.0,833.88,633.55
2018,10,22,10,45,940.5,77.5,1.9,20.8,677.5,844.32,638.19
2018,10,22,11,0,946.0,78.0,1.9,21.4,695.0,851.26,640.75
2018,10,22,11,15,948.5,78.5,1.9,21.9,704.5,852.2,639.67
2018,10,22,11,30,951.0,79.0,1.9,22.4,714.0,849.52,636.35
2018,10,22,11,45,952.0,79.0,1.9,22.9,716.0,841.48,629.61
2018,10,22,12,0,953.0,79.0,1.9,23.4,718.0,829.86,620.66
2018,10,22,12,15,951.0,79.0,1.9,23.65,711.0,812.43,608.54
2018,10,22,12,30,949.0,79.0,1.9,23.9,704.0,791.62,594.27
2018,10,22,12,45,945.0,78.0,1.95,24.15,689.0,765.04,576.54
2018,10,22,13,0,941.0,77.0,2.0,24.4,674.0,735.43,556.7
2018,10,22,13,15,934.0,76.0,2.1,24.35,651.0,700.94,534.3
2018,10,22,13,30,927.0,75.0,2.2,24.3,628.0,663.91,508.1
2018,10,22,13,45,916.5,73.5,2.25,24.2,598.0,621.95,477.33
2018,10,22,14,0,906.0,72.0,2.3,24.1,568.0,578.13,444.36
2018,10,22,14,15,890.5,70.5,2.4,23.85,531.5,530.11,407.69
2018,10,22,14,30,875.0,69.0,2.5,23.6,495.0,481.14,369.03
2018,10,22,14,45,853.5,66.5,2.6,23.35,452.5,427.97,325.88
2018,10,22,15,0,832.0,64.0,2.7,23.1,410.0,374.28,280.94
2018,10,22,15,15,802.0,61.5,2.7,23.1,364.0,318.81,233.15
2018,10,22,15,30,772.0,59.0,2.7,23.1,318.0,265.05,185.99
2018,10,22,15,45,725.0,55.0,2.85,22.0,268.5,208.21,137.69
2018,10,22,16,0,678.0,51.0,3.0,20.9,219.0,155.61,93.92
2018,10,22,16,15,567.0,47.5,2.9,19.85,166.5,99.83,53.5
2018,10,22,16,30,456.0,44.0,2.8,18.8,114.0,57.61,29.27
2018,10,22,16,45,355.5,33.0,2.75,17.75,75.5,25.67,15.85
2018,10,22,17,0,255.0,22.0,2.7,16.7,37.0,17.94,1.36
2018,10,22,17,15,127.5,11.0,2.7,16.0,18.5,10.81,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,6,15,70.5,7.0,1.6,8.95,8.5,0.0,0.0
2018,10,23,6,30,141.0,14.0,1.7,9.3,17.0,48.65,0.0
2018,10,23,6,45,297.0,24.5,1.75,9.65,53.0,128.44,74.03
2018,10,23,7,0,453.0,35.0,1.8,10.0,89.0,213.42,162.2
2018,10,23,7,15,497.0,39.5,1.75,10.6,124.5,257.92,205.25
2018,10,23,7,30,541.0,44.0,1.7,11.2,160.0,305.57,248.87
2018,10,23,7,45,336.5,56.0,1.7,11.75,134.0,243.68,201.32
2018,10,23,8,0,132.0,68.0,1.7,12.3,108.0,150.33,123.7
2018,10,23,8,15,199.5,94.5,1.65,13.1,166.0,224.53,186.23
2018,10,23,8,30,267.0,121.0,1.6,13.9,224.0,303.02,249.98
2018,10,23,8,45,385.5,129.0,1.6,14.65,296.5,405.72,331.75
2018,10,23,9,0,504.0,137.0,1.6,15.4,369.0,506.16,408.84
2018,10,23,9,15,675.0,110.5,1.6,16.2,448.5,614.26,490.2
2018,10,23,9,30,846.0,84.0,1.6,17.0,528.0,722.12,566.13
2018,10,23,9,45,875.5,81.5,1.65,17.75,565.0,754.06,585.34
2018,10,23,10,0,905.0,79.0,1.7,18.5,602.0,788.55,606.88
2018,10,23,10,15,900.0,84.5,1.7,19.1,623.0,802.85,614.07
2018,10,23,10,30,895.0,90.0,1.7,19.7,644.0,813.61,619.07
2018,10,23,10,45,829.5,115.5,1.75,20.3,640.0,799.28,607.48
2018,10,23,11,0,764.0,141.0,1.8,20.9,636.0,778.66,591.93
2018,10,23,11,15,731.0,155.0,1.9,21.2,634.0,765.4,582.73
2018,10,23,11,30,698.0,169.0,2.0,21.5,632.0,749.15,571.28
2018,10,23,11,45,690.0,172.0,2.1,21.8,630.5,738.4,563.49
2018,10,23,12,0,682.0,175.0,2.2,22.1,629.0,725.11,553.83
2018,10,23,12,15,698.0,167.0,2.35,22.1,627.5,716.13,548.69
2018,10,23,12,30,714.0,159.0,2.5,22.1,626.0,704.04,541.15
2018,10,23,12,45,623.0,184.5,2.65,22.1,585.5,646.81,498.97
2018,10,23,13,0,532.0,210.0,2.8,22.1,545.0,589.51,456.35
2018,10,23,13,15,530.5,200.5,2.9,21.95,524.5,560.8,435.98
2018,10,23,13,30,529.0,191.0,3.0,21.8,504.0,530.57,413.9
2018,10,23,13,45,450.5,203.5,3.1,21.6,461.0,475.65,371.8
2018,10,23,14,0,372.0,216.0,3.2,21.4,418.0,422.2,330.47
2018,10,23,14,15,383.5,197.5,3.2,21.15,393.5,392.34,307.49
2018,10,23,14,30,395.0,179.0,3.2,20.9,369.0,362.67,283.86
2018,10,23,14,45,273.5,173.0,3.15,20.65,299.0,284.09,221.91
2018,10,23,15,0,152.0,167.0,3.1,20.4,229.0,217.61,169.71
2018,10,23,15,15,389.0,122.0,3.1,20.4,256.5,241.75,183.52
2018,10,23,15,30,626.0,77.0,3.1,20.4,284.0,240.09,172.33
2018,10,23,15,45,535.5,75.5,2.8,19.65,233.0,184.24,126.32
2018,10,23,16,0,445.0,74.0,2.5,18.9,182.0,136.81,88.96
2018,10,23,16,15,339.0,61.5,2.2,18.0,133.0,87.85,53.54
2018,10,23,16,30,233.0,49.0,1.9,17.1,84.0,50.62,30.13
2018,10,23,16,45,173.0,34.0,1.6,16.15,54.5,26.22,16.29
2018,10,23,17,0,113.0,19.0,1.3,15.2,25.0,14.88,0.0
2018,10,23,17,15,56.5,9.5,1.25,14.6,12.5,9.34,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.0,0.7,9.65,6.0,0.0,0.0
2018,10,24,6,30,79.0,10.0,0.6,10.1,12.0,29.2,0.0
2018,10,24,6,45,177.5,25.0,0.55,10.6,42.0,92.22,48.58
2018,10,24,7,0,276.0,40.0,0.5,11.1,72.0,156.34,117.57
2018,10,24,7,15,279.0,55.0,0.55,11.9,100.5,187.28,147.64
2018,10,24,7,30,282.0,70.0,0.6,12.7,129.0,218.23,175.87
2018,10,24,7,45,428.5,72.5,0.6,13.5,188.5,303.8,246.72
2018,10,24,8,0,575.0,75.0,0.6,14.3,248.0,405.22,327.49
2018,10,24,8,15,707.5,65.5,0.55,15.2,312.5,489.98,392.31
2018,10,24,8,30,840.0,56.0,0.5,16.1,377.0,581.25,459.32
2018,10,24,8,45,862.0,58.0,0.4,16.95,420.5,625.85,488.44
2018,10,24,9,0,884.0,60.0,0.3,17.8,464.0,669.24,514.87
2018,10,24,9,15,898.0,62.5,0.4,18.9,502.0,706.08,537.73
2018,10,24,9,30,912.0,65.0,0.5,20.0,540.0,740.62,558.79
2018,10,24,9,45,920.0,67.5,0.55,21.05,571.0,768.15,574.19
2018,10,24,10,0,928.0,70.0,0.6,22.1,602.0,792.68,587.54
2018,10,24,10,15,934.5,71.0,0.8,22.6,626.5,811.17,600.54
2018,10,24,10,30,941.0,72.0,1.0,23.1,651.0,826.35,611.34
2018,10,24,10,45,945.5,73.0,1.15,23.65,668.0,836.52,617.96
2018,10,24,11,0,950.0,74.0,1.3,24.2,685.0,843.15,622.31
2018,10,24,11,15,952.5,74.5,1.5,24.3,694.5,844.03,624.58
2018,10,24,11,30,955.0,75.0,1.7,24.4,704.0,841.29,624.42
2018,10,24,11,45,954.0,75.0,1.85,24.55,704.5,831.63,618.98
2018,10,24,12,0,953.0,75.0,2.0,24.7,705.0,818.43,611.2
2018,10,24,12,15,951.0,74.0,2.2,24.65,697.5,799.93,600.64
2018,10,24,12,30,949.0,73.0,2.4,24.6,690.0,778.08,587.63
2018,10,24,12,45,943.5,73.0,2.55,24.55,674.5,751.57,570.89
2018,10,24,13,0,938.0,73.0,2.7,24.5,659.0,722.11,551.9
2018,10,24,13,15,930.0,71.5,2.85,24.35,635.5,686.62,528.44
2018,10,24,13,30,922.0,70.0,3.0,24.2,612.0,648.69,501.15
2018,10,24,13,45,910.0,69.0,3.2,24.05,581.5,606.7,470.21
2018,10,24,14,0,898.0,68.0,3.4,23.9,551.0,562.98,436.98
2018,10,24,14,15,882.0,66.5,3.4,23.75,514.5,515.24,399.21
2018,10,24,14,30,866.0,65.0,3.4,23.6,478.0,466.62,359.7
2018,10,24,14,45,813.5,69.0,3.4,23.4,430.0,407.46,311.29
2018,10,24,15,0,761.0,73.0,3.4,23.2,382.0,351.54,264.46
2018,10,24,15,15,701.0,72.0,3.4,23.2,331.0,291.95,214.11
2018,10,24,15,30,641.0,71.0,3.4,23.2,280.0,236.09,166.56
2018,10,24,15,45,565.0,67.0,3.1,22.4,230.0,180.41,120.65
2018,10,24,16,0,489.0,63.0,2.8,21.6,180.0,132.33,82.47
2018,10,24,16,15,436.0,52.0,2.4,20.55,138.5,87.79,49.12
2018,10,24,16,30,383.0,41.0,2.0,19.5,97.0,48.99,25.06
2018,10,24,16,45,316.0,30.5,1.65,18.45,64.5,23.77,13.89
2018,10,24,17,0,249.0,20.0,1.3,17.4,32.0,16.41,0.0
2018,10,24,17,15,124.5,10.0,1.3,16.9,16.0,9.83,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,15,62.0,6.0,0.9,10.75,7.0,0.0,0.0
2018,10,25,6,30,124.0,12.0,1.0,11.1,14.0,41.93,0.0
2018,10,25,6,45,298.0,22.0,1.05,11.45,49.5,123.24,59.02
2018,10,25,7,0,472.0,32.0,1.1,11.8,85.0,214.43,159.64
2018,10,25,7,15,561.0,38.0,1.05,12.3,131.5,275.8,215.82
2018,10,25,7,30,650.0,44.0,1.0,12.8,178.0,348.25,278.57
2018,10,25,7,45,702.5,47.5,0.9,13.35,226.5,406.8,328.06
2018,10,25,8,0,755.0,51.0,0.8,13.9,275.0,468.1,377.3
2018,10,25,8,15,789.5,54.0,0.9,14.8,322.0,520.92,418.68
2018,10,25,8,30,824.0,57.0,1.0,15.7,369.0,570.27,456.09
2018,10,25,8,45,848.0,58.5,1.05,16.55,412.0,614.84,488.32
2018,10,25,9,0,872.0,60.0,1.1,17.4,455.0,658.4,517.97
2018,10,25,9,15,886.0,63.0,1.25,18.4,493.0,695.39,542.15
2018,10,25,9,30,900.0,66.0,1.4,19.4,531.0,730.12,564.41
2018,10,25,9,45,908.0,68.5,1.5,20.35,562.0,757.3,580.76
2018,10,25,10,0,916.0,71.0,1.6,21.3,593.0,781.53,595.0
2018,10,25,10,15,924.5,71.5,1.7,22.0,617.5,800.75,606.33
2018,10,25,10,30,933.0,72.0,1.8,22.7,642.0,816.77,615.53
2018,10,25,10,45,938.5,72.5,1.9,23.4,659.0,827.05,620.91
2018,10,25,11,0,944.0,73.0,2.0,24.1,676.0,833.85,624.07
2018,10,25,11,15,947.0,73.0,2.0,24.45,685.5,834.55,623.21
2018,10,25,11,30,950.0,73.0,2.0,24.8,695.0,831.65,620.14
2018,10,25,11,45,950.0,72.5,2.05,25.15,695.5,822.25,613.3
2018,10,25,12,0,950.0,72.0,2.1,25.5,696.0,809.33,604.25
2018,10,25,12,15,947.5,72.0,2.2,25.7,689.0,791.61,592.79
2018,10,25,12,30,945.0,72.0,2.3,25.9,682.0,770.57,579.08
2018,10,25,12,45,939.5,72.0,2.35,26.1,667.0,744.18,561.35
2018,10,25,13,0,934.0,72.0,2.4,26.3,652.0,714.86,541.56
2018,10,25,13,15,926.5,71.5,2.5,26.3,629.5,680.92,518.75
2018,10,25,13,30,919.0,71.0,2.6,26.3,607.0,644.51,492.39
2018,10,25,13,45,908.5,69.5,2.7,26.3,577.0,603.04,461.67
2018,10,25,14,0,898.0,68.0,2.8,26.3,547.0,559.73,428.75
2018,10,25,14,15,883.0,66.0,2.85,26.1,511.0,512.07,391.8
2018,10,25,14,30,868.0,64.0,2.9,25.9,475.0,463.45,352.97
2018,10,25,14,45,846.5,62.0,2.95,25.7,433.5,411.47,310.4
2018,10,25,15,0,825.0,60.0,3.0,25.5,392.0,359.69,266.73
2018,10,25,15,15,794.0,57.5,3.0,25.5,346.5,304.06,218.96
2018,10,25,15,30,763.0,55.0,3.0,25.5,301.0,250.92,172.57
2018,10,25,15,45,717.0,51.0,2.75,24.55,252.5,195.4,125.55
2018,10,25,16,0,671.0,47.0,2.5,23.6,204.0,144.01,83.44
2018,10,25,16,15,595.5,42.0,2.15,22.3,157.0,93.39,47.11
2018,10,25,16,30,520.0,37.0,1.8,21.0,110.0,49.04,22.27
2018,10,25,16,45,371.0,28.0,1.5,19.7,69.5,21.61,11.83
2018,10,25,17,0,222.0,19.0,1.2,18.4,29.0,15.63,0.0
2018,10,25,17,15,111.0,9.5,1.15,17.8,14.5,9.34,0.0
2018,10,25,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,15,59.5,5.5,0.95,13.4,6.5,0.0,0.0
2018,10,26,6,30,119.0,11.0,0.9,13.8,13.0,39.47,0.0
2018,10,26,6,45,290.0,21.0,0.85,14.15,47.0,118.42,48.24
2018,10,26,7,0,461.0,31.0,0.8,14.5,81.0,204.33,149.27
2018,10,26,7,15,550.5,37.0,0.9,15.4,127.0,269.11,207.48
2018,10,26,7,30,640.0,43.0,1.0,16.3,173.0,340.96,268.97
2018,10,26,7,45,693.0,47.0,1.15,17.25,221.0,399.65,318.59
2018,10,26,8,0,746.0,51.0,1.3,18.2,269.0,461.19,368.49
2018,10,26,8,15,779.5,54.0,1.3,19.15,315.5,512.92,408.31
2018,10,26,8,30,813.0,57.0,1.3,20.1,362.0,561.15,443.97
2018,10,26,8,45,837.0,59.0,1.3,21.0,404.5,605.81,475.61
2018,10,26,9,0,861.0,61.0,1.3,21.9,447.0,649.48,504.86
2018,10,26,9,15,874.5,63.5,1.3,22.75,484.0,685.11,526.74
2018,10,26,9,30,888.0,66.0,1.3,23.6,521.0,718.5,546.68
2018,10,26,9,45,866.5,77.0,1.35,24.45,543.5,733.41,554.11
2018,10,26,10,0,845.0,88.0,1.4,25.3,566.0,748.72,562.02
2018,10,26,10,15,759.5,120.5,1.45,25.85,564.0,732.83,549.37
2018,10,26,10,30,674.0,153.0,1.5,26.4,562.0,708.79,531.31
2018,10,26,10,45,689.0,154.0,1.6,26.9,582.0,724.86,541.97
2018,10,26,11,0,704.0,155.0,1.7,27.4,602.0,738.36,550.28
2018,10,26,11,15,763.5,136.0,1.75,27.65,627.0,762.4,565.95
2018,10,26,11,30,823.0,117.0,1.8,27.9,652.0,781.01,577.89
2018,10,26,11,45,838.0,112.0,1.85,28.1,657.5,778.97,576.2
2018,10,26,12,0,853.0,107.0,1.9,28.3,663.0,773.48,572.5
2018,10,26,12,15,862.5,101.5,1.95,28.35,659.0,759.8,563.74
2018,10,26,12,30,872.0,96.0,2.0,28.4,655.0,739.83,550.83
2018,10,26,12,45,872.5,93.0,2.05,28.4,641.5,716.03,535.45
2018,10,26,13,0,873.0,90.0,2.1,28.4,628.0,689.26,517.98
2018,10,26,13,15,882.5,83.5,2.15,28.25,610.5,661.76,499.13
2018,10,26,13,30,892.0,77.0,2.2,28.1,593.0,630.92,477.26
2018,10,26,13,45,871.5,77.5,2.25,28.0,560.5,586.73,444.87
2018,10,26,14,0,851.0,78.0,2.3,27.9,528.0,541.54,410.97
2018,10,26,14,15,832.5,75.5,2.3,27.65,491.0,493.86,374.42
2018,10,26,14,30,814.0,73.0,2.3,27.4,454.0,445.06,335.96
2018,10,26,14,45,802.0,69.0,2.3,27.15,416.5,397.16,296.96
2018,10,26,15,0,790.0,65.0,2.3,26.9,379.0,348.72,256.29
2018,10,26,15,15,738.5,63.5,2.3,26.9,329.5,290.34,207.5
2018,10,26,15,30,687.0,62.0,2.3,26.9,280.0,235.96,161.57
2018,10,26,15,45,631.5,56.5,2.05,25.85,232.0,180.05,115.5
2018,10,26,16,0,576.0,51.0,1.8,24.8,184.0,130.5,76.01
2018,10,26,16,15,433.5,48.0,1.6,23.65,134.5,81.07,43.41
2018,10,26,16,30,291.0,45.0,1.4,22.5,85.0,46.72,25.83
2018,10,26,16,45,173.0,30.0,1.2,21.35,51.0,23.24,12.76
2018,10,26,17,0,55.0,15.0,1.0,20.2,17.0,14.74,0.0
2018,10,26,17,15,27.5,7.5,1.0,19.7,8.5,7.37,0.0
2018,10,26,17,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,6,15,47.5,5.0,0.55,14.7,5.5,0.0,0.0
2018,10,27,6,30,95.0,10.0,0.5,15.0,11.0,32.5,0.0
2018,10,27,6,45,255.5,21.0,0.5,15.35,43.5,106.99,34.2
2018,10,27,7,0,416.0,32.0,0.5,15.7,76.0,193.13,139.52
2018,10,27,7,15,510.5,39.0,0.55,16.4,121.5,257.53,196.89
2018,10,27,7,30,605.0,46.0,0.6,17.1,167.0,327.22,256.05
2018,10,27,7,45,632.5,53.5,0.65,17.85,209.5,378.7,299.44
2018,10,27,8,0,660.0,61.0,0.7,18.6,252.0,428.22,339.48
2018,10,27,8,15,679.0,69.0,0.7,19.5,294.0,474.11,374.46
2018,10,27,8,30,698.0,77.0,0.7,20.4,336.0,519.52,407.52
2018,10,27,8,45,769.5,71.5,0.7,21.3,388.0,579.34,450.4
2018,10,27,9,0,841.0,66.0,0.7,22.2,440.0,639.43,491.78
2018,10,27,9,15,837.5,73.5,0.8,23.0,472.5,672.79,512.76
2018,10,27,9,30,834.0,81.0,0.9,23.8,505.0,698.85,528.73
2018,10,27,9,45,872.0,75.0,1.0,24.6,542.5,732.22,549.61
2018,10,27,10,0,910.0,69.0,1.1,25.4,580.0,768.41,572.08
2018,10,27,10,15,913.0,72.5,1.2,25.85,603.5,786.65,583.11
2018,10,27,10,30,916.0,76.0,1.3,26.3,627.0,801.55,592.14
2018,10,27,10,45,906.0,81.5,1.45,26.7,639.5,805.1,594.4
2018,10,27,11,0,896.0,87.0,1.6,27.1,652.0,805.05,594.41
2018,10,27,11,15,915.5,81.5,1.65,27.35,666.0,812.48,598.87
2018,10,27,11,30,935.0,76.0,1.7,27.6,680.0,816.39,601.04
2018,10,27,11,45,913.0,84.5,1.75,27.85,675.0,800.02,589.86
2018,10,27,12,0,891.0,93.0,1.8,28.1,670.0,780.54,576.86
2018,10,27,12,15,900.5,88.5,1.85,28.15,666.5,767.69,568.86
2018,10,27,12,30,910.0,84.0,1.9,28.2,663.0,751.32,558.46
2018,10,27,12,45,916.5,80.0,2.0,28.2,651.5,729.83,545.09
2018,10,27,13,0,923.0,76.0,2.1,28.2,640.0,704.94,529.33
2018,10,27,13,15,915.0,75.0,2.15,28.1,617.5,670.53,505.81
2018,10,27,13,30,907.0,74.0,2.2,28.0,595.0,633.74,479.45
2018,10,27,13,45,895.5,72.5,2.25,27.9,565.0,592.22,449.02
2018,10,27,14,0,884.0,71.0,2.3,27.8,535.0,549.0,416.5
2018,10,27,14,15,868.5,69.0,2.3,27.55,499.0,501.81,380.2
2018,10,27,14,30,853.0,67.0,2.3,27.3,463.0,453.75,342.11
2018,10,27,14,45,831.0,65.0,2.3,27.05,422.0,402.09,300.19
2018,10,27,15,0,809.0,63.0,2.3,26.8,381.0,350.82,257.34
2018,10,27,15,15,774.0,59.5,2.3,26.8,334.5,294.73,209.81
2018,10,27,15,30,739.0,56.0,2.3,26.8,288.0,240.92,163.58
2018,10,27,15,45,693.5,51.5,2.15,25.7,241.0,186.68,118.26
2018,10,27,16,0,648.0,47.0,2.0,24.6,194.0,136.55,77.85
2018,10,27,16,15,568.5,41.5,1.8,23.4,147.5,86.96,43.19
2018,10,27,16,30,489.0,36.0,1.6,22.2,101.0,44.07,20.17
2018,10,27,16,45,340.0,27.0,1.4,21.0,63.0,21.12,10.79
2018,10,27,17,0,191.0,18.0,1.2,19.8,25.0,17.69,0.0
2018,10,27,17,15,95.5,9.0,1.2,19.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,6,15,14.5,3.5,1.5,11.85,3.5,0.0,0.0
2018,10,28,6,30,29.0,7.0,1.7,12.2,7.0,13.74,0.0
2018,10,28,6,45,68.0,22.0,1.9,12.55,27.5,49.71,8.37
2018,10,28,7,0,107.0,37.0,2.1,12.9,48.0,88.06,63.45
2018,10,28,7,15,137.5,55.0,2.25,13.35,77.0,124.76,97.05
2018,10,28,7,30,168.0,73.0,2.4,13.8,106.0,163.96,131.69
2018,10,28,7,45,206.5,90.0,2.6,14.3,141.5,208.06,169.84
2018,10,28,8,0,245.0,107.0,2.8,14.8,177.0,255.04,209.63
2018,10,28,8,15,308.5,118.5,2.85,15.35,222.0,311.83,256.7
2018,10,28,8,30,372.0,130.0,2.9,15.9,267.0,380.92,312.42
2018,10,28,8,45,418.0,138.5,3.0,16.45,309.0,431.34,352.18
2018,10,28,9,0,464.0,147.0,3.1,17.0,351.0,483.41,392.46
2018,10,28,9,15,497.0,152.5,3.15,17.6,388.0,524.3,423.08
2018,10,28,9,30,530.0,158.0,3.2,18.2,425.0,565.17,453.15
2018,10,28,9,45,666.0,130.5,3.2,18.75,487.5,648.38,516.39
2018,10,28,10,0,802.0,103.0,3.2,19.3,550.0,727.56,573.07
2018,10,28,10,15,861.5,89.0,3.3,19.85,587.5,767.51,599.74
2018,10,28,10,30,921.0,75.0,3.4,20.4,625.0,801.06,621.86
2018,10,28,10,45,931.0,74.0,3.45,20.9,643.5,812.91,628.37
2018,10,28,11,0,941.0,73.0,3.5,21.4,662.0,821.36,632.75
2018,10,28,11,15,906.5,86.5,3.55,21.75,660.5,807.73,622.03
2018,10,28,11,30,872.0,100.0,3.6,22.1,659.0,794.56,611.93
2018,10,28,11,45,824.5,116.5,3.65,22.5,646.0,767.4,591.88
2018,10,28,12,0,777.0,133.0,3.7,22.9,633.0,739.74,571.61
2018,10,28,12,15,729.0,148.0,3.75,23.1,613.0,706.32,547.03
2018,10,28,12,30,681.0,163.0,3.8,23.3,593.0,671.49,520.47
2018,10,28,12,45,633.0,173.5,3.85,23.5,566.0,631.23,489.91
2018,10,28,13,0,585.0,184.0,3.9,23.7,539.0,588.75,457.52
2018,10,28,13,15,719.5,134.5,3.9,23.65,555.5,606.98,473.0
2018,10,28,13,30,854.0,85.0,3.9,23.6,572.0,611.27,477.2
2018,10,28,13,45,844.0,81.5,3.95,23.6,542.0,570.06,445.19
2018,10,28,14,0,834.0,78.0,4.0,23.6,512.0,527.21,411.39
2018,10,28,14,15,839.0,71.0,4.0,23.35,482.0,486.44,378.59
2018,10,28,14,30,844.0,64.0,4.0,23.1,452.0,443.81,343.19
2018,10,28,14,45,830.0,62.0,3.95,22.9,414.5,396.28,302.73
2018,10,28,15,0,816.0,60.0,3.9,22.7,377.0,347.64,260.3
2018,10,28,15,15,784.0,56.5,3.9,22.7,331.5,292.28,211.87
2018,10,28,15,30,752.0,53.0,3.9,22.7,286.0,238.88,164.61
2018,10,28,15,45,702.0,49.5,3.7,21.85,238.5,184.26,117.95
2018,10,28,16,0,652.0,46.0,3.5,21.0,191.0,134.2,77.02
2018,10,28,16,15,569.0,40.0,3.15,20.15,144.0,83.88,41.56
2018,10,28,16,30,486.0,34.0,2.8,19.3,97.0,40.73,18.46
2018,10,28,16,45,336.0,25.5,2.4,18.45,60.0,19.88,9.59
2018,10,28,17,0,186.0,17.0,2.0,17.6,23.0,16.71,0.0
2018,10,28,17,15,93.0,8.5,2.0,17.15,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
