Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.45,6.8,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.4,7.0,2.0,0.0,0.0
2018,11,8,6,45,125.5,15.0,1.35,7.2,22.0,46.99,0.0
2018,11,8,7,0,236.0,27.0,1.3,7.4,42.0,112.82,57.01
2018,11,8,7,15,367.5,38.5,1.5,8.4,85.0,188.98,143.66
2018,11,8,7,30,499.0,50.0,1.7,9.4,128.0,271.12,216.02
2018,11,8,7,45,578.5,57.0,1.9,10.35,176.5,336.41,273.64
2018,11,8,8,0,658.0,64.0,2.1,11.3,225.0,406.83,333.8
2018,11,8,8,15,709.5,69.0,2.25,12.1,273.0,464.95,382.42
2018,11,8,8,30,761.0,74.0,2.4,12.9,321.0,524.91,430.84
2018,11,8,8,45,797.5,77.0,2.55,13.7,366.0,572.1,467.94
2018,11,8,9,0,834.0,80.0,2.7,14.5,411.0,622.24,506.14
2018,11,8,9,15,865.5,80.0,2.75,15.2,451.5,665.09,537.64
2018,11,8,9,30,897.0,80.0,2.8,15.9,492.0,706.54,567.19
2018,11,8,9,45,925.0,77.5,2.85,16.65,527.0,736.65,586.57
2018,11,8,10,0,953.0,75.0,2.9,17.4,562.0,768.74,607.24
2018,11,8,10,15,960.0,76.5,2.95,17.85,586.5,787.73,618.94
2018,11,8,10,30,967.0,78.0,3.0,18.3,611.0,803.4,628.39
2018,11,8,10,45,972.0,79.0,3.0,18.75,628.5,813.57,633.72
2018,11,8,11,0,977.0,80.0,3.0,19.2,646.0,820.19,636.67
2018,11,8,11,15,979.0,80.5,3.05,19.55,655.0,820.4,635.78
2018,11,8,11,30,981.0,81.0,3.1,19.9,664.0,816.98,632.52
2018,11,8,11,45,979.5,81.5,3.1,20.2,664.5,807.36,624.89
2018,11,8,12,0,978.0,82.0,3.1,20.5,665.0,794.2,614.94
2018,11,8,12,15,975.5,81.5,3.15,20.65,657.5,775.77,602.0
2018,11,8,12,30,973.0,81.0,3.2,20.8,650.0,753.99,586.76
2018,11,8,12,45,967.5,80.0,3.2,20.9,634.0,726.46,567.14
2018,11,8,13,0,962.0,79.0,3.2,21.0,618.0,695.96,544.0
2018,11,8,13,15,952.0,78.0,3.2,21.0,594.5,659.95,516.59
2018,11,8,13,30,942.0,77.0,3.2,21.0,571.0,621.6,486.91
2018,11,8,13,45,928.5,75.5,3.2,21.0,540.0,578.73,453.16
2018,11,8,14,0,915.0,74.0,3.2,21.0,509.0,534.22,417.34
2018,11,8,14,15,895.0,72.5,3.2,20.8,472.0,485.75,377.83
2018,11,8,14,30,875.0,71.0,3.2,20.6,435.0,436.06,336.26
2018,11,8,14,45,846.5,68.5,3.15,20.4,392.0,382.0,290.2
2018,11,8,15,0,818.0,66.0,3.1,20.2,349.0,328.83,243.8
2018,11,8,15,15,779.0,62.5,3.1,20.2,303.0,273.07,194.79
2018,11,8,15,30,740.0,59.0,3.1,20.2,257.0,219.97,147.98
2018,11,8,15,45,675.0,54.0,2.4,18.75,208.5,164.14,101.76
2018,11,8,16,0,610.0,49.0,1.7,17.3,160.0,113.02,62.35
2018,11,8,16,15,499.0,41.0,1.6,16.25,114.0,64.19,31.54
2018,11,8,16,30,388.0,33.0,1.5,15.2,68.0,27.45,16.77
2018,11,8,16,45,222.5,20.0,1.4,14.1,37.5,16.69,0.0
2018,11,8,17,0,57.0,7.0,1.3,13.0,7.0,6.88,0.0
2018,11,8,17,15,28.5,3.5,1.3,12.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,9,6,45,140.5,13.0,1.3,7.3,21.5,48.53,0.0
2018,11,9,7,0,281.0,26.0,1.3,7.6,43.0,123.91,54.76
2018,11,9,7,15,428.0,35.0,1.35,8.75,87.5,205.66,154.8
2018,11,9,7,30,575.0,44.0,1.4,9.9,132.0,293.36,231.78
2018,11,9,7,45,647.5,50.0,1.45,11.05,180.5,353.36,284.87
2018,11,9,8,0,720.0,56.0,1.5,12.2,229.0,422.15,342.88
2018,11,9,8,15,764.5,60.0,1.45,13.0,276.5,477.99,388.59
2018,11,9,8,30,809.0,64.0,1.4,13.8,324.0,534.88,433.07
2018,11,9,8,45,837.5,67.5,1.35,14.55,367.5,582.43,468.66
2018,11,9,9,0,866.0,71.0,1.3,15.3,411.0,629.15,502.24
2018,11,9,9,15,881.5,74.0,1.15,16.2,448.5,665.72,525.88
2018,11,9,9,30,897.0,77.0,1.0,17.1,486.0,700.11,546.74
2018,11,9,9,45,908.0,80.0,0.85,18.0,517.5,728.98,561.8
2018,11,9,10,0,919.0,83.0,0.7,18.9,549.0,755.03,574.32
2018,11,9,10,15,928.5,84.5,0.8,19.5,574.0,770.98,584.06
2018,11,9,10,30,938.0,86.0,0.9,20.1,599.0,788.08,594.75
2018,11,9,10,45,944.5,86.5,1.05,20.75,616.5,798.55,601.53
2018,11,9,11,0,951.0,87.0,1.2,21.4,634.0,805.6,606.07
2018,11,9,11,15,953.0,87.0,1.35,21.65,642.5,805.25,606.57
2018,11,9,11,30,955.0,87.0,1.5,21.9,651.0,801.37,604.77
2018,11,9,11,45,956.0,87.0,1.65,22.2,652.5,793.23,599.97
2018,11,9,12,0,957.0,87.0,1.8,22.5,654.0,781.59,592.78
2018,11,9,12,15,953.0,87.5,1.85,22.55,646.5,763.55,580.9
2018,11,9,12,30,949.0,88.0,1.9,22.6,639.0,742.27,566.86
2018,11,9,12,45,941.5,87.5,1.9,22.7,623.0,714.53,547.13
2018,11,9,13,0,934.0,87.0,1.9,22.8,607.0,684.0,524.63
2018,11,9,13,15,924.5,86.0,1.9,22.75,584.0,649.14,498.92
2018,11,9,13,30,915.0,85.0,1.9,22.7,561.0,613.39,471.98
2018,11,9,13,45,901.0,83.5,1.9,22.6,530.5,570.9,439.59
2018,11,9,14,0,887.0,82.0,1.9,22.5,500.0,526.91,405.23
2018,11,9,14,15,866.5,79.5,1.9,22.25,463.0,477.69,366.23
2018,11,9,14,30,846.0,77.0,1.9,22.0,426.0,428.06,325.74
2018,11,9,14,45,816.0,74.5,1.85,21.8,383.5,374.87,281.28
2018,11,9,15,0,786.0,72.0,1.8,21.6,341.0,322.76,236.66
2018,11,9,15,15,745.0,67.5,1.8,21.6,295.0,267.18,188.82
2018,11,9,15,30,704.0,63.0,1.8,21.6,249.0,213.47,142.49
2018,11,9,15,45,636.5,57.0,1.4,19.7,201.0,158.12,97.71
2018,11,9,16,0,569.0,51.0,1.0,17.8,153.0,109.26,60.8
2018,11,9,16,15,456.5,42.5,1.0,16.95,108.5,62.41,31.55
2018,11,9,16,30,344.0,34.0,1.0,16.1,64.0,28.1,16.96
2018,11,9,16,45,194.5,20.0,1.05,15.2,35.0,19.66,0.0
2018,11,9,17,0,45.0,6.0,1.1,14.3,6.0,5.9,0.0
2018,11,9,17,15,22.5,3.0,1.1,14.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,45,76.0,12.0,0.65,9.0,16.5,30.94,0.0
2018,11,10,7,0,152.0,24.0,0.6,9.0,33.0,83.21,28.5
2018,11,10,7,15,278.5,38.0,0.6,9.55,73.0,156.57,116.63
2018,11,10,7,30,405.0,52.0,0.6,10.1,113.0,232.85,183.27
2018,11,10,7,45,475.0,62.0,0.55,10.65,157.0,292.82,235.27
2018,11,10,8,0,545.0,72.0,0.5,11.2,201.0,357.37,289.22
2018,11,10,8,15,596.5,79.5,0.5,11.8,247.0,413.81,335.06
2018,11,10,8,30,648.0,87.0,0.5,12.4,293.0,472.3,380.76
2018,11,10,8,45,679.5,92.5,0.45,13.0,334.0,518.44,414.98
2018,11,10,9,0,711.0,98.0,0.4,13.6,375.0,564.37,447.8
2018,11,10,9,15,734.0,102.5,0.55,14.5,412.0,603.15,476.09
2018,11,10,9,30,757.0,107.0,0.7,15.4,449.0,640.58,502.85
2018,11,10,9,45,772.5,111.0,0.85,16.3,480.5,670.63,523.77
2018,11,10,10,0,788.0,115.0,1.0,17.2,512.0,698.47,542.8
2018,11,10,10,15,800.5,117.0,1.05,17.6,536.5,719.47,556.62
2018,11,10,10,30,813.0,119.0,1.1,18.0,561.0,737.78,568.14
2018,11,10,10,45,820.5,121.0,1.15,18.4,578.5,749.56,575.19
2018,11,10,11,0,828.0,123.0,1.2,18.8,596.0,758.3,580.28
2018,11,10,11,15,833.0,123.5,1.2,19.05,605.5,757.7,578.82
2018,11,10,11,30,838.0,124.0,1.2,19.3,615.0,756.81,577.41
2018,11,10,11,45,839.5,123.5,1.2,19.55,616.5,749.13,571.45
2018,11,10,12,0,841.0,123.0,1.2,19.8,618.0,738.3,563.53
2018,11,10,12,15,823.5,127.5,1.3,19.9,607.5,718.48,549.9
2018,11,10,12,30,806.0,132.0,1.4,20.0,597.0,694.13,532.96
2018,11,10,12,45,779.0,136.5,1.5,20.1,577.0,661.39,509.69
2018,11,10,13,0,752.0,141.0,1.6,20.2,557.0,627.21,484.97
2018,11,10,13,15,739.5,138.5,1.65,20.1,534.5,593.43,460.33
2018,11,10,13,30,727.0,136.0,1.7,20.0,512.0,558.11,433.98
2018,11,10,13,45,708.0,133.0,1.8,19.9,482.5,517.54,403.28
2018,11,10,14,0,689.0,130.0,1.9,19.8,453.0,476.37,371.29
2018,11,10,14,15,664.0,125.5,1.9,19.45,417.5,430.7,335.04
2018,11,10,14,30,639.0,121.0,1.9,19.1,382.0,385.52,298.25
2018,11,10,14,45,604.5,114.0,1.85,18.8,341.5,335.24,256.61
2018,11,10,15,0,570.0,107.0,1.8,18.5,301.0,287.0,215.82
2018,11,10,15,15,525.0,97.5,1.8,18.5,257.5,234.71,171.49
2018,11,10,15,30,480.0,88.0,1.8,18.5,214.0,187.39,131.27
2018,11,10,15,45,416.0,76.0,1.4,16.65,170.0,138.66,92.2
2018,11,10,16,0,352.0,64.0,1.0,14.8,126.0,96.29,60.03
2018,11,10,16,15,265.5,48.5,1.0,14.05,87.0,56.14,32.82
2018,11,10,16,30,179.0,33.0,1.0,13.3,48.0,25.86,15.11
2018,11,10,16,45,99.0,18.5,1.05,12.55,26.0,18.18,0.0
2018,11,10,17,0,19.0,4.0,1.1,11.8,4.0,3.93,0.0
2018,11,10,17,15,9.5,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,6,45,67.0,11.5,1.25,6.9,15.0,28.02,0.0
2018,11,11,7,0,134.0,23.0,1.2,7.0,30.0,75.66,17.55
2018,11,11,7,15,259.5,38.0,1.15,7.8,69.5,149.6,111.51
2018,11,11,7,30,385.0,53.0,1.1,8.6,109.0,224.47,177.94
2018,11,11,7,45,465.5,63.5,1.05,9.35,155.0,288.56,233.93
2018,11,11,8,0,546.0,74.0,1.0,10.1,201.0,358.07,292.65
2018,11,11,8,15,597.5,81.5,1.15,10.95,246.5,414.5,339.69
2018,11,11,8,30,649.0,89.0,1.3,11.8,292.0,472.9,386.8
2018,11,11,8,45,687.0,93.5,1.45,12.7,334.5,521.69,425.0
2018,11,11,9,0,725.0,98.0,1.6,13.6,377.0,570.62,462.24
2018,11,11,9,15,747.5,102.5,1.6,14.35,414.5,609.38,490.1
2018,11,11,9,30,770.0,107.0,1.6,15.1,452.0,646.72,516.17
2018,11,11,9,45,784.5,111.5,1.6,15.85,483.5,676.86,536.27
2018,11,11,10,0,799.0,116.0,1.6,16.6,515.0,704.72,554.3
2018,11,11,10,15,813.0,117.5,1.55,17.1,540.0,726.35,567.74
2018,11,11,10,30,827.0,119.0,1.5,17.6,565.0,745.28,578.61
2018,11,11,10,45,837.0,120.0,1.5,18.1,583.0,754.84,583.36
2018,11,11,11,0,847.0,121.0,1.5,18.6,601.0,764.53,588.39
2018,11,11,11,15,851.5,121.0,1.45,18.95,610.5,765.92,587.57
2018,11,11,11,30,856.0,121.0,1.4,19.3,620.0,764.07,584.72
2018,11,11,11,45,857.0,121.5,1.4,19.65,621.5,756.97,578.92
2018,11,11,12,0,858.0,122.0,1.4,20.0,623.0,746.68,571.1
2018,11,11,12,15,858.0,119.5,1.35,20.15,616.0,729.4,557.98
2018,11,11,12,30,858.0,117.0,1.3,20.3,609.0,709.08,542.67
2018,11,11,12,45,859.5,114.0,1.3,20.5,596.5,686.26,525.85
2018,11,11,13,0,861.0,111.0,1.3,20.7,584.0,660.5,506.7
2018,11,11,13,15,843.0,110.0,1.2,20.7,558.0,622.36,477.83
2018,11,11,13,30,825.0,109.0,1.1,20.7,532.0,582.69,447.52
2018,11,11,13,45,816.0,105.0,1.05,20.7,504.0,543.92,417.71
2018,11,11,14,0,807.0,101.0,1.0,20.7,476.0,502.87,385.49
2018,11,11,14,15,751.5,99.5,0.9,20.45,428.0,442.14,338.12
2018,11,11,14,30,696.0,98.0,0.8,20.2,380.0,384.18,292.05
2018,11,11,14,45,697.5,91.5,0.75,20.0,350.0,345.03,258.8
2018,11,11,15,0,699.0,85.0,0.7,19.8,320.0,304.36,223.16
2018,11,11,15,15,655.0,79.0,0.7,19.8,275.5,250.83,177.91
2018,11,11,15,30,611.0,73.0,0.7,19.8,231.0,200.7,135.41
2018,11,11,15,45,546.5,64.0,0.6,18.35,185.0,148.15,93.32
2018,11,11,16,0,482.0,55.0,0.5,16.9,139.0,101.91,58.6
2018,11,11,16,15,381.0,43.5,0.5,16.35,97.0,58.01,30.72
2018,11,11,16,30,280.0,32.0,0.5,15.8,55.0,26.44,15.06
2018,11,11,16,45,157.5,19.0,0.5,15.2,30.0,18.68,0.0
2018,11,11,17,0,35.0,6.0,0.5,14.6,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,0.5,14.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,45,79.5,11.0,1.65,6.25,15.0,30.45,0.0
2018,11,12,7,0,159.0,22.0,1.6,6.5,30.0,80.82,7.7
2018,11,12,7,15,275.0,36.0,1.75,7.65,68.0,151.8,112.17
2018,11,12,7,30,391.0,50.0,1.9,8.8,106.0,222.79,176.5
2018,11,12,7,45,470.0,60.0,2.05,9.95,151.0,285.52,231.98
2018,11,12,8,0,549.0,70.0,2.2,11.1,196.0,353.61,290.4
2018,11,12,8,15,602.5,76.5,2.25,11.95,241.0,409.78,337.74
2018,11,12,8,30,656.0,83.0,2.3,12.8,286.0,468.08,385.16
2018,11,12,8,45,695.0,87.5,2.4,13.65,329.0,517.43,424.17
2018,11,12,9,0,734.0,92.0,2.5,14.5,372.0,567.01,462.18
2018,11,12,9,15,764.5,94.5,2.55,15.45,411.0,608.71,492.78
2018,11,12,9,30,795.0,97.0,2.6,16.4,450.0,649.35,521.77
2018,11,12,9,45,820.0,97.0,2.65,17.3,483.0,679.14,542.26
2018,11,12,10,0,845.0,97.0,2.7,18.2,516.0,710.04,562.71
2018,11,12,10,15,858.0,98.5,2.65,18.95,541.5,731.72,575.46
2018,11,12,10,30,871.0,100.0,2.6,19.7,567.0,750.54,586.09
2018,11,12,10,45,880.5,101.0,2.6,20.45,585.0,763.21,592.62
2018,11,12,11,0,890.0,102.0,2.6,21.2,603.0,772.67,596.97
2018,11,12,11,15,895.0,101.5,2.45,21.55,612.5,773.88,595.58
2018,11,12,11,30,900.0,101.0,2.3,21.9,622.0,771.72,591.98
2018,11,12,11,45,902.0,100.5,2.1,22.25,623.5,764.02,584.26
2018,11,12,12,0,904.0,100.0,1.9,22.6,625.0,752.97,574.34
2018,11,12,12,15,903.5,99.5,1.75,22.7,619.0,736.9,561.98
2018,11,12,12,30,903.0,99.0,1.6,22.8,613.0,717.65,546.93
2018,11,12,12,45,899.5,96.5,1.5,22.85,598.0,691.23,527.02
2018,11,12,13,0,896.0,94.0,1.4,22.9,583.0,662.0,504.93
2018,11,12,13,15,886.5,92.0,1.25,22.85,560.0,627.07,478.24
2018,11,12,13,30,877.0,90.0,1.1,22.8,537.0,589.98,449.59
2018,11,12,13,45,864.0,87.5,1.0,22.75,507.5,548.59,417.69
2018,11,12,14,0,851.0,85.0,0.9,22.7,478.0,505.73,384.02
2018,11,12,14,15,830.5,82.5,0.85,22.45,442.0,458.32,346.78
2018,11,12,14,30,810.0,80.0,0.8,22.2,406.0,410.58,308.24
2018,11,12,14,45,781.0,76.0,0.75,21.9,364.5,358.27,265.35
2018,11,12,15,0,752.0,72.0,0.7,21.6,323.0,307.04,222.27
2018,11,12,15,15,709.0,67.5,0.7,21.6,278.0,252.25,175.99
2018,11,12,15,30,666.0,63.0,0.7,21.6,233.0,201.27,132.74
2018,11,12,15,45,601.0,56.5,0.65,19.8,187.0,148.41,90.67
2018,11,12,16,0,536.0,50.0,0.6,18.0,141.0,101.8,56.09
2018,11,12,16,15,428.5,40.0,0.7,17.25,98.5,56.29,28.03
2018,11,12,16,30,321.0,30.0,0.8,16.5,56.0,24.54,13.16
2018,11,12,16,45,181.5,18.0,0.85,15.7,30.5,17.69,0.0
2018,11,12,17,0,42.0,6.0,0.9,14.9,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,26.0,8.5,1.25,8.7,10.0,14.71,0.0
2018,11,13,7,0,52.0,17.0,1.2,8.8,20.0,38.33,0.0
2018,11,13,7,15,82.0,33.5,1.15,9.25,43.0,76.41,54.2
2018,11,13,7,30,112.0,50.0,1.1,9.7,66.0,109.7,85.52
2018,11,13,7,45,144.0,67.0,1.05,10.1,95.0,146.84,118.5
2018,11,13,8,0,176.0,84.0,1.0,10.5,124.0,186.28,152.84
2018,11,13,8,15,135.5,96.0,1.15,11.2,130.5,178.08,146.63
2018,11,13,8,30,95.0,108.0,1.3,11.9,137.0,173.1,142.31
2018,11,13,8,45,74.5,130.5,1.45,12.55,155.0,182.43,149.54
2018,11,13,9,0,54.0,153.0,1.6,13.2,173.0,196.61,160.29
2018,11,13,9,15,87.0,171.0,1.65,13.8,207.5,237.85,193.9
2018,11,13,9,30,120.0,189.0,1.7,14.4,242.0,288.1,233.97
2018,11,13,9,45,191.0,197.0,1.75,15.0,288.0,345.96,280.27
2018,11,13,10,0,262.0,205.0,1.8,15.6,334.0,414.11,333.39
2018,11,13,10,15,183.0,219.5,1.95,16.45,311.5,368.46,294.91
2018,11,13,10,30,104.0,234.0,2.1,17.3,289.0,320.56,254.9
2018,11,13,10,45,180.5,240.5,2.3,18.15,340.0,390.15,309.9
2018,11,13,11,0,257.0,247.0,2.5,19.0,391.0,459.72,363.13
2018,11,13,11,15,314.0,239.0,2.45,19.4,417.5,490.31,386.17
2018,11,13,11,30,371.0,231.0,2.4,19.8,444.0,519.57,408.07
2018,11,13,11,45,244.0,244.0,2.35,20.15,384.0,438.51,343.67
2018,11,13,12,0,117.0,257.0,2.3,20.5,324.0,352.39,275.19
2018,11,13,12,15,283.5,226.0,2.15,20.35,387.0,436.24,342.86
2018,11,13,12,30,450.0,195.0,2.0,20.2,450.0,513.45,402.69
2018,11,13,12,45,484.5,185.5,1.9,20.05,453.5,513.78,402.47
2018,11,13,13,0,519.0,176.0,1.8,19.9,457.0,510.89,400.15
2018,11,13,13,15,359.0,194.5,1.65,19.6,385.5,414.2,325.24
2018,11,13,13,30,199.0,213.0,1.5,19.3,314.0,327.38,257.25
2018,11,13,13,45,157.0,204.5,1.35,19.0,281.5,288.63,227.15
2018,11,13,14,0,115.0,196.0,1.2,18.7,249.0,252.57,198.79
2018,11,13,14,15,100.5,172.5,1.0,18.35,216.0,216.73,170.6
2018,11,13,14,30,86.0,149.0,0.8,18.0,183.0,180.4,141.7
2018,11,13,14,45,185.0,136.5,0.65,17.65,200.5,200.12,155.94
2018,11,13,15,0,284.0,124.0,0.5,17.3,218.0,209.56,159.96
2018,11,13,15,15,196.0,111.5,0.5,17.3,172.0,159.27,120.11
2018,11,13,15,30,108.0,99.0,0.5,17.3,126.0,117.28,87.96
2018,11,13,15,45,74.0,80.0,0.45,16.45,97.0,87.24,64.24
2018,11,13,16,0,40.0,61.0,0.4,15.6,68.0,61.43,44.07
2018,11,13,16,15,25.5,43.5,0.4,15.3,47.5,41.62,27.88
2018,11,13,16,30,11.0,26.0,0.4,15.0,27.0,24.03,12.5
2018,11,13,16,45,13.0,14.5,0.4,14.75,15.0,14.25,0.0
2018,11,13,17,0,15.0,3.0,0.4,14.5,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,0.45,14.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,14,6,45,92.0,10.0,0.9,9.2,14.0,32.11,0.0
2018,11,14,7,0,184.0,20.0,0.9,9.3,28.0,82.86,0.0
2018,11,14,7,15,341.5,30.0,0.9,10.05,68.0,165.38,117.53
2018,11,14,7,30,499.0,40.0,0.9,10.8,108.0,251.49,194.94
2018,11,14,7,45,580.5,46.0,0.9,11.55,153.5,314.34,250.25
2018,11,14,8,0,662.0,52.0,0.9,12.3,199.0,379.48,305.67
2018,11,14,8,15,710.0,56.5,1.0,13.0,244.5,434.51,351.76
2018,11,14,8,30,758.0,61.0,1.1,13.7,290.0,491.04,397.34
2018,11,14,8,45,790.5,64.0,1.2,14.45,332.5,538.03,434.04
2018,11,14,9,0,823.0,67.0,1.3,15.2,375.0,584.61,469.28
2018,11,14,9,15,842.5,70.5,1.2,16.1,412.5,622.79,495.37
2018,11,14,9,30,862.0,74.0,1.1,17.0,450.0,659.16,519.08
2018,11,14,9,45,874.5,76.5,1.05,17.9,481.0,687.56,536.48
2018,11,14,10,0,887.0,79.0,1.0,18.8,512.0,713.36,550.98
2018,11,14,10,15,897.5,80.5,0.95,19.35,536.5,733.79,562.25
2018,11,14,10,30,908.0,82.0,0.9,19.9,561.0,747.02,568.5
2018,11,14,10,45,914.0,82.5,0.8,20.45,577.5,756.95,571.89
2018,11,14,11,0,920.0,83.0,0.7,21.0,594.0,763.6,573.06
2018,11,14,11,15,923.0,83.5,0.65,21.35,603.5,764.71,571.78
2018,11,14,11,30,926.0,84.0,0.6,21.7,613.0,762.41,568.42
2018,11,14,11,45,926.0,84.0,0.55,22.0,614.0,754.01,561.28
2018,11,14,12,0,926.0,84.0,0.5,22.3,615.0,742.27,552.13
2018,11,14,12,15,920.5,85.0,0.55,22.4,607.5,724.57,541.09
2018,11,14,12,30,915.0,86.0,0.6,22.5,600.0,703.81,527.78
2018,11,14,12,45,906.0,86.5,0.65,22.6,585.0,677.36,509.6
2018,11,14,13,0,897.0,87.0,0.7,22.7,570.0,650.38,490.64
2018,11,14,13,15,885.5,86.0,0.8,22.65,547.0,615.55,466.6
2018,11,14,13,30,874.0,85.0,0.9,22.6,524.0,578.67,440.33
2018,11,14,13,45,858.0,83.0,1.0,22.5,494.0,536.6,409.47
2018,11,14,14,0,842.0,81.0,1.1,22.4,464.0,493.29,376.6
2018,11,14,14,15,820.0,79.0,1.15,22.1,428.5,446.36,339.9
2018,11,14,14,30,798.0,77.0,1.2,21.8,393.0,399.25,301.82
2018,11,14,14,45,766.5,73.5,1.25,21.5,352.0,347.39,259.04
2018,11,14,15,0,735.0,70.0,1.3,21.2,311.0,296.86,216.21
2018,11,14,15,15,691.5,65.5,1.3,21.2,267.0,243.13,170.23
2018,11,14,15,30,648.0,61.0,1.3,21.2,223.0,193.24,127.49
2018,11,14,15,45,577.5,54.5,1.1,19.15,177.5,140.84,85.85
2018,11,14,16,0,507.0,48.0,0.9,17.1,132.0,95.26,52.31
2018,11,14,16,15,394.0,38.5,1.0,16.15,91.0,51.99,26.01
2018,11,14,16,30,281.0,29.0,1.1,15.2,50.0,23.89,11.9
2018,11,14,16,45,150.0,15.5,1.15,14.25,26.0,15.24,0.0
2018,11,14,17,0,19.0,2.0,1.2,13.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.0,1.25,8.1,9.5,7.86,0.0
2018,11,15,7,0,77.0,16.0,1.2,8.2,19.0,37.62,0.0
2018,11,15,7,15,180.5,31.0,1.15,9.0,51.5,112.46,78.77
2018,11,15,7,30,284.0,46.0,1.1,9.8,84.0,175.58,136.97
2018,11,15,7,45,329.5,58.5,1.05,10.6,118.5,220.3,177.17
2018,11,15,8,0,375.0,71.0,1.0,11.4,153.0,268.38,218.9
2018,11,15,8,15,448.5,79.0,1.1,12.15,198.0,327.85,268.9
2018,11,15,8,30,522.0,87.0,1.2,12.9,243.0,394.25,322.96
2018,11,15,8,45,606.0,87.5,1.3,13.65,293.5,460.1,375.29
2018,11,15,9,0,690.0,88.0,1.4,14.4,344.0,529.05,428.56
2018,11,15,9,15,662.5,102.5,1.35,15.2,368.0,546.46,439.51
2018,11,15,9,30,635.0,117.0,1.3,16.0,392.0,559.98,447.38
2018,11,15,9,45,563.0,140.5,1.25,16.75,397.0,546.85,434.57
2018,11,15,10,0,491.0,164.0,1.2,17.5,402.0,532.32,420.67
2018,11,15,10,15,474.5,175.5,1.25,18.15,414.5,539.06,424.25
2018,11,15,10,30,458.0,187.0,1.3,18.8,427.0,543.51,425.87
2018,11,15,10,45,504.0,180.5,1.3,19.45,452.5,571.07,445.38
2018,11,15,11,0,550.0,174.0,1.3,20.1,478.0,597.13,463.31
2018,11,15,11,15,562.0,173.5,1.3,20.4,488.5,603.33,466.82
2018,11,15,11,30,574.0,173.0,1.3,20.7,499.0,607.35,468.92
2018,11,15,11,45,644.5,156.0,1.25,21.05,522.5,635.91,489.04
2018,11,15,12,0,715.0,139.0,1.2,21.4,546.0,657.73,503.86
2018,11,15,12,15,750.0,131.0,1.1,21.5,554.0,660.43,504.47
2018,11,15,12,30,785.0,123.0,1.0,21.6,562.0,659.3,502.4
2018,11,15,12,45,787.5,121.0,0.9,21.7,552.0,639.74,486.88
2018,11,15,13,0,790.0,119.0,0.8,21.8,542.0,617.43,469.43
2018,11,15,13,15,779.5,116.5,0.7,21.8,520.0,584.34,444.25
2018,11,15,13,30,769.0,114.0,0.6,21.8,498.0,549.49,417.52
2018,11,15,13,45,736.0,112.0,0.5,21.75,463.0,501.96,381.29
2018,11,15,14,0,703.0,110.0,0.4,21.7,428.0,454.77,344.78
2018,11,15,14,15,641.5,108.5,0.45,21.45,381.5,396.29,300.67
2018,11,15,14,30,580.0,107.0,0.5,21.2,335.0,341.32,258.18
2018,11,15,14,45,592.0,97.0,0.5,20.95,309.0,307.78,229.84
2018,11,15,15,0,604.0,87.0,0.5,20.7,283.0,272.0,198.5
2018,11,15,15,15,560.5,81.0,0.5,20.7,243.0,223.85,158.07
2018,11,15,15,30,517.0,75.0,0.5,20.7,203.0,179.17,120.62
2018,11,15,15,45,440.5,66.0,0.6,18.85,159.5,130.38,82.99
2018,11,15,16,0,364.0,57.0,0.7,17.0,116.0,88.13,52.35
2018,11,15,16,15,261.0,42.0,0.75,16.3,77.5,47.98,26.45
2018,11,15,16,30,158.0,27.0,0.8,15.6,39.0,21.15,9.42
2018,11,15,16,45,85.0,14.5,0.85,14.9,20.5,14.25,0.0
2018,11,15,17,0,12.0,2.0,0.9,14.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,13.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,45,43.5,8.0,1.1,9.25,9.5,7.86,0.0
2018,11,16,7,0,87.0,16.0,1.1,9.3,19.0,40.22,0.0
2018,11,16,7,15,212.0,30.5,1.15,10.0,53.5,121.04,82.81
2018,11,16,7,30,337.0,45.0,1.2,10.7,88.0,192.65,149.21
2018,11,16,7,45,436.0,53.0,1.3,11.4,132.0,258.18,206.54
2018,11,16,8,0,535.0,61.0,1.4,12.1,176.0,330.66,268.44
2018,11,16,8,15,587.5,67.5,1.45,12.75,219.5,384.82,314.24
2018,11,16,8,30,640.0,74.0,1.5,13.4,263.0,441.18,360.3
2018,11,16,8,45,677.0,78.5,1.55,14.05,304.0,488.21,397.6
2018,11,16,9,0,714.0,83.0,1.6,14.7,345.0,535.46,433.94
2018,11,16,9,15,737.0,87.5,1.6,15.55,381.5,573.79,461.8
2018,11,16,9,30,760.0,92.0,1.6,16.4,418.0,610.83,487.89
2018,11,16,9,45,775.5,95.5,1.6,17.3,448.5,640.1,507.45
2018,11,16,10,0,791.0,99.0,1.6,18.2,479.0,664.43,523.07
2018,11,16,10,15,805.0,101.0,1.55,18.8,504.0,686.55,536.91
2018,11,16,10,30,819.0,103.0,1.5,19.4,529.0,706.02,548.18
2018,11,16,10,45,828.0,104.0,1.45,19.95,546.5,718.01,554.22
2018,11,16,11,0,837.0,105.0,1.4,20.5,564.0,726.97,558.23
2018,11,16,11,15,842.0,105.5,1.35,20.95,573.5,729.42,558.01
2018,11,16,11,30,847.0,106.0,1.3,21.4,583.0,728.69,555.76
2018,11,16,11,45,848.5,105.5,1.3,21.8,584.5,721.22,549.62
2018,11,16,12,0,850.0,105.0,1.3,22.2,586.0,710.63,541.48
2018,11,16,12,15,846.0,104.5,1.25,22.35,579.0,693.22,528.14
2018,11,16,12,30,842.0,104.0,1.2,22.5,572.0,672.96,512.78
2018,11,16,12,45,834.0,104.0,1.2,22.65,557.5,647.96,494.35
2018,11,16,13,0,826.0,104.0,1.2,22.8,543.0,620.54,473.97
2018,11,16,13,15,816.5,102.0,1.2,22.75,521.5,587.93,449.93
2018,11,16,13,30,807.0,100.0,1.2,22.7,500.0,553.38,423.98
2018,11,16,13,45,792.5,97.0,1.2,22.65,471.5,513.48,393.53
2018,11,16,14,0,778.0,94.0,1.2,22.6,443.0,472.62,361.57
2018,11,16,14,15,756.5,90.5,1.15,22.35,408.5,426.91,325.21
2018,11,16,14,30,735.0,87.0,1.1,22.1,374.0,381.15,287.86
2018,11,16,14,45,704.5,82.5,1.1,21.8,334.5,331.47,246.88
2018,11,16,15,0,674.0,78.0,1.1,21.5,295.0,283.16,206.05
2018,11,16,15,15,628.5,72.0,1.1,21.5,252.0,231.27,162.08
2018,11,16,15,30,583.0,66.0,1.1,21.5,209.0,182.92,121.17
2018,11,16,15,45,515.0,58.0,0.85,19.5,165.5,133.13,81.91
2018,11,16,16,0,447.0,50.0,0.6,17.5,122.0,89.99,50.4
2018,11,16,16,15,339.0,39.0,0.65,16.7,83.0,49.14,25.38
2018,11,16,16,30,231.0,28.0,0.7,15.9,44.0,23.19,10.31
2018,11,16,16,45,123.0,15.0,0.75,15.15,23.0,14.74,0.0
2018,11,16,17,0,15.0,2.0,0.8,14.4,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,14.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,6,45,30.0,7.5,0.8,7.9,8.5,0.0,0.0
2018,11,17,7,0,60.0,15.0,0.8,7.9,17.0,31.47,0.0
2018,11,17,7,15,148.0,30.0,0.9,8.5,46.0,98.31,65.55
2018,11,17,7,30,236.0,45.0,1.0,9.1,75.0,155.37,120.55
2018,11,17,7,45,381.5,53.5,1.1,9.65,124.5,234.73,188.72
2018,11,17,8,0,527.0,62.0,1.2,10.2,174.0,326.41,266.25
2018,11,17,8,15,580.0,69.0,1.25,10.75,217.0,380.94,312.59
2018,11,17,8,30,633.0,76.0,1.3,11.3,260.0,437.73,359.36
2018,11,17,8,45,670.0,80.0,1.4,11.9,300.5,483.88,396.53
2018,11,17,9,0,707.0,84.0,1.5,12.5,341.0,530.24,432.82
2018,11,17,9,15,745.0,85.0,1.55,13.3,380.0,573.56,465.31
2018,11,17,9,30,783.0,86.0,1.6,14.1,419.0,613.67,494.61
2018,11,17,9,45,817.5,83.5,1.65,14.9,453.0,649.43,520.01
2018,11,17,10,0,852.0,81.0,1.7,15.7,487.0,683.5,543.34
2018,11,17,10,15,864.0,82.0,1.75,16.4,511.5,703.89,555.9
2018,11,17,10,30,876.0,83.0,1.8,17.1,536.0,721.43,566.49
2018,11,17,10,45,884.5,83.5,1.9,17.75,553.0,732.9,573.26
2018,11,17,11,0,893.0,84.0,2.0,18.4,570.0,737.22,575.04
2018,11,17,11,15,888.0,86.0,2.0,18.7,576.5,738.24,574.67
2018,11,17,11,30,883.0,88.0,2.0,19.0,583.0,732.03,569.31
2018,11,17,11,45,820.5,104.0,2.0,19.35,564.5,697.62,543.86
2018,11,17,12,0,758.0,120.0,2.0,19.7,546.0,662.98,517.21
2018,11,17,12,15,677.0,140.0,2.05,19.8,517.5,616.84,482.32
2018,11,17,12,30,596.0,160.0,2.1,19.9,489.0,570.23,446.77
2018,11,17,12,45,673.0,138.5,2.1,19.95,501.0,581.77,456.12
2018,11,17,13,0,750.0,117.0,2.1,20.0,513.0,587.2,460.15
2018,11,17,13,15,791.0,103.0,2.1,19.95,506.0,572.32,448.61
2018,11,17,13,30,832.0,89.0,2.1,19.9,499.0,553.83,433.94
2018,11,17,13,45,802.0,89.5,2.05,19.8,466.5,508.94,398.41
2018,11,17,14,0,772.0,90.0,2.0,19.7,434.0,463.92,362.21
2018,11,17,14,15,766.0,84.5,2.0,19.4,403.5,423.49,329.04
2018,11,17,14,30,760.0,79.0,2.0,19.1,373.0,381.72,293.69
2018,11,17,14,45,730.0,75.0,1.95,18.85,333.5,331.54,250.91
2018,11,17,15,0,700.0,71.0,1.9,18.6,294.0,282.88,208.54
2018,11,17,15,15,651.0,66.0,1.9,18.6,250.5,230.03,162.8
2018,11,17,15,30,602.0,61.0,1.9,18.6,207.0,181.0,120.57
2018,11,17,15,45,496.0,55.0,1.5,17.0,159.0,126.69,78.4
2018,11,17,16,0,390.0,49.0,1.1,15.4,111.0,82.99,47.5
2018,11,17,16,15,296.0,37.5,1.1,14.45,75.5,45.47,23.87
2018,11,17,16,30,202.0,26.0,1.1,13.5,40.0,20.43,7.98
2018,11,17,16,45,108.5,14.0,1.1,12.55,21.0,13.76,0.0
2018,11,17,17,0,15.0,2.0,1.1,11.6,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.05,11.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
