Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,5,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,6,45,54.0,8.0,0.85,7.2,10.0,0.0,0.0
2018,11,18,7,0,108.0,16.0,0.9,7.2,20.0,45.55,0.0
2018,11,18,7,15,166.0,29.5,1.05,7.7,45.0,102.36,66.3
2018,11,18,7,30,224.0,43.0,1.2,8.2,70.0,147.95,114.67
2018,11,18,7,45,250.5,58.0,1.4,8.65,100.5,184.84,149.14
2018,11,18,8,0,277.0,73.0,1.6,9.1,131.0,223.54,184.08
2018,11,18,8,15,386.5,79.0,1.65,9.75,179.5,293.66,243.98
2018,11,18,8,30,496.0,85.0,1.7,10.4,228.0,373.4,310.28
2018,11,18,8,45,546.5,90.0,1.8,11.0,269.0,423.81,351.46
2018,11,18,9,0,597.0,95.0,1.9,11.6,310.0,475.56,392.8
2018,11,18,9,15,669.5,92.0,2.0,12.5,356.0,532.76,437.26
2018,11,18,9,30,742.0,89.0,2.1,13.4,402.0,591.14,481.48
2018,11,18,9,45,750.5,94.0,2.2,14.3,430.0,617.08,499.48
2018,11,18,10,0,759.0,99.0,2.3,15.2,458.0,640.69,515.57
2018,11,18,10,15,803.5,94.0,2.4,16.0,491.0,672.91,538.63
2018,11,18,10,30,848.0,89.0,2.5,16.8,524.0,705.96,560.89
2018,11,18,10,45,848.5,91.5,2.55,17.55,538.5,713.82,564.39
2018,11,18,11,0,849.0,94.0,2.6,18.3,553.0,718.53,565.9
2018,11,18,11,15,795.0,110.5,2.65,18.75,546.0,696.58,548.77
2018,11,18,11,30,741.0,127.0,2.7,19.2,539.0,674.27,530.64
2018,11,18,11,45,699.5,138.5,2.75,19.7,528.5,650.41,511.41
2018,11,18,12,0,658.0,150.0,2.8,20.2,518.0,624.47,490.62
2018,11,18,12,15,699.5,136.0,2.75,20.3,523.5,625.98,491.84
2018,11,18,12,30,741.0,122.0,2.7,20.4,529.0,623.54,489.82
2018,11,18,12,45,661.5,138.5,2.65,20.55,495.0,572.92,450.25
2018,11,18,13,0,582.0,155.0,2.6,20.7,461.0,520.91,409.7
2018,11,18,13,15,496.5,168.5,2.5,20.6,422.0,467.33,367.84
2018,11,18,13,30,411.0,182.0,2.4,20.5,383.0,416.96,328.11
2018,11,18,13,45,465.5,158.5,2.35,20.45,374.0,404.75,318.52
2018,11,18,14,0,520.0,135.0,2.3,20.4,365.0,387.49,304.07
2018,11,18,14,15,608.0,112.0,2.15,20.1,361.0,381.63,297.31
2018,11,18,14,30,696.0,89.0,2.0,19.8,357.0,365.33,280.94
2018,11,18,14,45,676.0,83.0,1.85,19.5,321.0,319.74,241.72
2018,11,18,15,0,656.0,77.0,1.7,19.2,285.0,274.65,202.24
2018,11,18,15,15,609.5,71.5,1.7,19.2,243.0,224.16,158.76
2018,11,18,15,30,563.0,66.0,1.7,19.2,201.0,177.31,118.62
2018,11,18,15,45,486.5,58.0,1.25,17.45,157.5,127.61,79.31
2018,11,18,16,0,410.0,50.0,0.8,15.7,114.0,85.45,48.64
2018,11,18,16,15,291.5,38.0,0.85,14.9,76.0,45.51,24.04
2018,11,18,16,30,173.0,26.0,0.9,14.1,38.0,20.47,7.37
2018,11,18,16,45,92.5,14.0,0.9,13.25,20.0,13.76,0.0
2018,11,18,17,0,12.0,2.0,0.9,12.4,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.1,8.8,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.1,8.9,7.0,6.88,0.0
2018,11,19,7,15,0.0,18.0,1.05,9.45,18.0,17.38,6.64
2018,11,19,7,30,0.0,29.0,1.0,10.0,29.0,28.01,17.82
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,40.75,29.18
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,53.35,40.26
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,95.92,76.83
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,137.65,112.27
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,205.23,169.1
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,269.91,222.48
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,318.07,261.14
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,360.2,294.44
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,353.72,287.61
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,352.85,285.22
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,377.39,303.91
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,401.61,321.98
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,418.07,333.95
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,441.48,351.02
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,358.49,285.06
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,276.36,219.14
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,273.17,216.72
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,269.85,213.87
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,308.1,244.55
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,338.15,268.24
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,374.61,296.98
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,411.89,325.54
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,417.4,330.01
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,421.86,333.27
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,408.44,322.19
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,390.49,307.06
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,351.03,274.75
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,312.06,242.35
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,267.43,205.36
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,225.6,170.22
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,155.0,114.78
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,97.77,71.41
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,72.79,51.02
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,50.44,33.17
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,30.61,17.89
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,14.7,3.24
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,8.85,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,42.29,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,129.8,76.44
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,220.98,168.8
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,280.49,223.19
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,342.57,277.81
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,395.88,323.94
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,450.96,369.77
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,497.12,407.0
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,543.04,442.77
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,580.16,471.1
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,615.69,497.52
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,643.79,517.85
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,669.44,535.88
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,689.8,549.1
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,707.34,560.26
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,714.85,564.38
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,723.33,569.37
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,725.77,570.36
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,724.92,569.15
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,717.57,563.36
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,706.96,555.37
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,680.03,535.22
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,647.95,510.47
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,607.59,479.13
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,565.72,446.42
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,535.54,423.15
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,503.62,397.99
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,464.7,366.9
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,424.53,334.13
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,385.52,301.39
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,346.23,267.66
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,301.32,228.97
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,257.21,190.24
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,204.17,145.2
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,156.88,105.59
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,112.59,70.68
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,75.01,43.46
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,40.56,21.2
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,18.03,4.54
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,12.78,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.95,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,5.78,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,8.67,1.49
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,11.08,3.73
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,13.5,5.89
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,13.02,5.53
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,12.53,5.13
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,30.89,20.85
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,49.27,36.44
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,50.24,37.13
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,51.21,37.82
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,77.38,59.68
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,104.7,82.24
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,146.32,116.62
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,188.53,151.09
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,230.57,185.4
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,266.3,214.32
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,252.12,202.55
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,238.13,191.02
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,230.25,184.6
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,222.41,178.23
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,222.01,178.31
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,221.16,178.01
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,168.64,134.8
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,115.8,91.0
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,138.46,110.13
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,157.93,126.46
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,134.82,107.33
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,111.35,87.9
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,113.94,90.21
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,114.37,90.59
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,153.85,121.71
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,182.35,141.72
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,152.36,114.91
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,122.47,88.21
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,89.88,61.66
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,61.86,40.07
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,37.3,21.83
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,18.49,4.15
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,11.8,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,32.74,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,114.78,56.4
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,203.05,152.62
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,226.71,179.06
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,250.09,202.65
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,160.3,131.33
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,41.52,30.07
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,90.21,72.07
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,140.63,114.75
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,173.78,141.97
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,207.13,168.94
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,284.76,232.75
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,365.42,297.21
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,425.72,345.13
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,495.27,399.23
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,566.8,455.48
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,641.8,513.01
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,679.39,541.54
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,712.23,565.39
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,584.5,467.74
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,448.86,360.47
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,402.67,324.79
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,350.28,283.44
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,324.81,261.44
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,297.29,237.92
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,352.74,284.22
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,397.9,320.63
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,405.26,325.74
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,402.44,321.95
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,395.59,313.72
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,379.05,296.05
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,329.27,251.91
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,280.26,207.68
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,228.3,160.9
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,179.22,117.1
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,128.8,75.51
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,84.61,42.8
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,40.96,17.56
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,17.74,3.1
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,10.81,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,3.28,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,5.62,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,7.71,0.67
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,10.12,2.93
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,12.53,5.1
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,18.32,10.14
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,24.12,15.15
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,37.65,26.73
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,51.2,38.2
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,66.22,50.78
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,81.66,63.59
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,85.03,66.18
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,88.42,68.8
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,109.31,85.98
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,130.33,103.11
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,120.68,94.95
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,111.21,87.01
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,91.09,70.35
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,71.57,54.16
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,72.54,54.97
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,73.5,55.77
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,96.66,74.97
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,120.13,94.34
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,122.04,95.95
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,123.95,97.61
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,108.19,84.75
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,92.59,71.97
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,88.39,68.64
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,84.17,65.27
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,55.02,40.95
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,26.06,16.54
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,32.82,22.36
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,39.59,28.17
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,37.17,26.1
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,34.75,23.97
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,27.02,17.31
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,19.29,10.57
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,13.02,4.9
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,6.75,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,3.44,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,10.18,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,52.22,15.39
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,97.32,70.1
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,92.26,70.39
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,80.33,62.37
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,100.53,80.51
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,121.56,99.1
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,90.83,72.74
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,58.95,44.55
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,76.1,58.89
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,93.68,73.4
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,107.56,84.65
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,121.43,95.79
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,139.6,110.95
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,162.77,130.08
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,204.72,164.83
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,240.15,193.92
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,241.12,193.85
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,235.23,188.45
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,237.62,190.6
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,233.15,187.26
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,188.82,150.4
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,148.17,116.35
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,132.98,104.15
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,117.99,92.03
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,120.88,94.56
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,123.77,97.1
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,113.59,89.06
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,103.75,81.14
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,118.3,93.14
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,127.43,99.86
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,112.32,87.13
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,101.71,78.61
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,114.34,84.63
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,114.42,78.38
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,91.4,57.11
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,66.49,36.22
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,30.78,14.28
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,11.52,0.0
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,7.37,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,33.56,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,107.8,27.35
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,191.79,141.91
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,251.83,198.44
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,318.45,257.15
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,369.54,301.82
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,426.56,349.42
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,473.3,387.13
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,520.18,423.5
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,559.11,452.66
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,596.86,480.05
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,623.42,498.62
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,651.87,518.05
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,672.8,529.96
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,690.91,539.7
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,702.12,545.09
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,710.19,548.38
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,712.24,549.27
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,711.0,548.05
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,703.48,542.59
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,692.72,535.02
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,676.98,525.32
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,658.14,512.4
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,634.43,495.5
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,607.94,476.03
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,575.98,452.22
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,541.82,425.98
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,503.16,395.34
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,463.06,362.64
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,418.38,325.38
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,373.41,286.83
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,324.26,244.2
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,276.03,201.43
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,224.65,155.98
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,176.24,113.52
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,126.28,73.07
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,82.54,41.28
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,39.87,16.99
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,18.02,0.76
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,10.81,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,15.31,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,73.6,8.06
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,138.76,101.63
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,223.83,175.83
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,321.0,258.19
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,360.31,293.76
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,401.78,329.58
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,427.73,351.54
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,450.35,369.8
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,484.76,396.18
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,518.09,420.81
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,550.83,444.6
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,582.21,466.81
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,609.81,486.21
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,635.51,503.86
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,587.64,463.91
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,532.18,418.79
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,527.62,414.58
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,521.33,408.72
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,543.73,425.98
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,563.01,440.48
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,544.05,425.03
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,523.77,408.87
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,487.28,380.48
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,451.44,352.54
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,420.04,328.3
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,384.49,300.71
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,408.57,318.66
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,417.79,323.28
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,377.83,290.22
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,337.55,256.46
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,249.26,187.84
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,178.09,133.73
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,107.6,78.34
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,47.26,31.59
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,36.09,22.47
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,25.79,14.19
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,16.29,6.7
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,8.53,0.0
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,4.42,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,8.49,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,14.34,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,19.3,9.83
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,28.97,18.89
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,38.64,27.52
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,51.81,39.02
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,65.0,50.36
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,88.8,70.56
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,112.82,90.63
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,124.94,100.37
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,137.08,110.02
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,198.25,160.73
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,255.46,207.04
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,270.5,218.18
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,285.15,229.12
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,309.0,247.76
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,339.98,271.64
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,352.17,280.86
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,363.81,289.73
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,352.49,280.44
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,340.94,271.13
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,348.59,277.38
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,355.19,282.67
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,329.51,262.23
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,304.45,242.39
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,261.56,208.53
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,224.98,179.43
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,210.62,168.13
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,196.42,156.78
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,184.32,147.04
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,171.85,136.8
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,153.18,121.33
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,134.53,105.66
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,102.11,79.36
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,72.85,55.86
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,56.82,42.31
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,41.13,28.8
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,27.35,16.22
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,13.56,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,6.88,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.98,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.89,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,6.26,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,7.71,0.94
