Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,9.16,2.24
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,10.6,3.52
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,16.4,8.53
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,22.19,13.52
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,19.78,11.4
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,17.37,9.29
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,19.78,11.33
2018,11,28,10,0,0.0,23.0,1.4,13.2,23.0,22.2,13.35
2018,11,28,10,15,0.0,23.5,1.2,13.3,23.5,22.69,13.73
2018,11,28,10,30,0.0,24.0,1.0,13.4,24.0,23.17,14.12
2018,11,28,10,45,4.5,51.0,0.85,13.5,53.5,52.35,38.92
2018,11,28,11,0,9.0,78.0,0.7,13.6,83.0,81.61,63.43
2018,11,28,11,15,11.0,85.5,0.6,13.7,91.5,90.25,70.5
2018,11,28,11,30,13.0,93.0,0.5,13.8,100.0,101.49,79.71
2018,11,28,11,45,26.5,98.0,0.45,13.9,112.0,115.49,91.49
2018,11,28,12,0,40.0,103.0,0.4,14.0,124.0,129.13,102.86
2018,11,28,12,15,21.0,93.5,0.5,14.2,104.5,106.39,83.66
2018,11,28,12,30,2.0,84.0,0.6,14.4,85.0,82.52,63.54
2018,11,28,12,45,17.5,107.0,0.75,14.6,115.5,116.87,92.27
2018,11,28,13,0,33.0,130.0,0.9,14.8,146.0,148.8,118.53
2018,11,28,13,15,45.5,131.0,1.1,14.8,152.5,155.65,124.34
2018,11,28,13,30,58.0,132.0,1.3,14.8,159.0,161.63,129.44
2018,11,28,13,45,39.0,132.0,1.45,14.75,149.5,150.05,119.84
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,137.79,109.82
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,141.3,112.75
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,137.66,108.96
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,183.98,143.55
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,212.92,160.83
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,137.76,102.44
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,83.09,63.64
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,62.43,46.46
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,43.3,30.42
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,28.78,17.04
2018,11,28,16,30,23.0,15.0,1.5,12.7,16.0,13.72,0.0
2018,11,28,16,45,11.5,7.5,1.5,12.45,8.0,7.37,0.0
2018,11,28,17,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.75,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,4.7,10.85,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,4.7,10.9,3.0,2.95,0.0
2018,11,29,7,15,1.5,14.0,4.8,11.0,14.0,13.95,0.0
2018,11,29,7,30,3.0,25.0,4.9,11.1,25.0,25.9,14.43
2018,11,29,7,45,20.5,30.5,5.0,11.2,34.0,38.77,26.66
2018,11,29,8,0,38.0,36.0,5.1,11.3,43.0,56.35,42.29
2018,11,29,8,15,21.5,26.5,5.25,11.4,30.5,35.62,25.1
2018,11,29,8,30,5.0,17.0,5.4,11.5,18.0,19.0,10.83
2018,11,29,8,45,2.5,15.0,5.6,11.6,15.5,15.78,8.04
2018,11,29,9,0,0.0,13.0,5.8,11.7,13.0,12.54,5.18
2018,11,29,9,15,0.0,19.5,5.9,11.75,19.5,18.81,10.58
2018,11,29,9,30,0.0,26.0,6.0,11.8,26.0,25.09,15.95
2018,11,29,9,45,17.5,48.5,6.05,11.8,56.0,58.68,45.13
2018,11,29,10,0,35.0,71.0,6.1,11.8,86.0,93.37,75.03
2018,11,29,10,15,43.0,95.5,6.0,11.8,115.0,124.63,101.5
2018,11,29,10,30,51.0,120.0,5.9,11.8,144.0,156.19,128.01
2018,11,29,10,45,31.5,88.0,5.85,11.75,103.0,109.32,88.05
2018,11,29,11,0,12.0,56.0,5.8,11.7,62.0,63.37,48.65
2018,11,29,11,15,16.0,69.0,5.55,11.7,77.0,79.19,62.11
2018,11,29,11,30,20.0,82.0,5.3,11.7,92.0,94.99,75.48
2018,11,29,11,45,72.0,117.5,5.1,11.65,155.0,171.19,140.61
2018,11,29,12,0,124.0,153.0,4.9,11.6,218.0,242.19,200.26
2018,11,29,12,15,78.5,123.0,4.85,11.6,164.0,178.48,146.44
2018,11,29,12,30,33.0,93.0,4.8,11.6,110.0,112.92,90.72
2018,11,29,12,45,41.0,115.5,4.75,11.6,136.0,139.83,113.44
2018,11,29,13,0,49.0,138.0,4.7,11.6,162.0,166.34,135.6
2018,11,29,13,15,39.5,119.0,4.7,11.55,138.0,140.06,113.55
2018,11,29,13,30,30.0,100.0,4.7,11.5,114.0,114.48,92.03
2018,11,29,13,45,32.0,97.0,4.65,11.5,111.0,111.31,89.42
2018,11,29,14,0,34.0,94.0,4.6,11.5,108.0,107.93,86.56
2018,11,29,14,15,46.0,71.5,4.5,11.45,89.0,90.83,72.01
2018,11,29,14,30,58.0,49.0,4.4,11.4,70.0,70.67,54.53
2018,11,29,14,45,93.0,67.0,4.25,11.35,96.5,97.43,76.4
2018,11,29,15,0,128.0,85.0,4.1,11.3,123.0,120.54,94.39
2018,11,29,15,15,158.0,83.0,4.1,11.3,122.5,119.66,91.51
2018,11,29,15,30,188.0,81.0,4.1,11.3,122.0,114.4,84.47
2018,11,29,15,45,195.0,64.5,3.65,11.0,99.0,88.76,61.35
2018,11,29,16,0,202.0,48.0,3.2,10.7,76.0,61.99,38.48
2018,11,29,16,15,135.0,33.0,3.15,10.55,49.0,34.1,18.75
2018,11,29,16,30,68.0,18.0,3.1,10.4,22.0,15.24,0.0
2018,11,29,16,45,34.0,9.0,3.05,10.25,11.0,8.85,0.0
2018,11,29,17,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,6,45,8.5,2.0,2.8,8.35,2.0,0.0,0.0
2018,11,30,7,0,17.0,4.0,2.8,8.4,4.0,8.12,0.0
2018,11,30,7,15,139.5,18.0,3.0,8.7,29.0,57.96,0.0
2018,11,30,7,30,262.0,32.0,3.2,9.0,54.0,139.48,96.63
2018,11,30,7,45,320.0,42.5,3.45,9.3,85.5,185.12,144.75
2018,11,30,8,0,378.0,53.0,3.7,9.6,117.0,234.22,189.97
2018,11,30,8,15,398.5,65.0,3.85,9.85,149.0,270.21,223.53
2018,11,30,8,30,419.0,77.0,4.0,10.1,181.0,307.76,257.32
2018,11,30,8,45,495.0,81.0,4.15,10.4,224.5,367.81,309.01
2018,11,30,9,0,571.0,85.0,4.3,10.7,268.0,429.48,361.06
2018,11,30,9,15,571.5,95.5,4.35,11.0,296.5,456.82,383.53
2018,11,30,9,30,572.0,106.0,4.4,11.3,325.0,482.22,403.93
2018,11,30,9,45,517.0,126.0,4.45,11.65,336.0,478.45,399.64
2018,11,30,10,0,462.0,146.0,4.5,12.0,347.0,473.74,394.33
2018,11,30,10,15,569.5,132.0,4.5,12.2,393.5,537.54,446.28
2018,11,30,10,30,677.0,118.0,4.5,12.4,440.0,599.87,495.99
2018,11,30,10,45,747.5,105.5,4.5,12.65,472.5,637.63,525.38
2018,11,30,11,0,818.0,93.0,4.5,12.9,505.0,671.19,551.34
2018,11,30,11,15,776.5,104.0,4.55,13.0,501.5,656.37,538.56
2018,11,30,11,30,735.0,115.0,4.6,13.1,498.0,636.64,522.24
2018,11,30,11,45,762.0,108.0,4.65,13.25,506.5,640.56,525.26
2018,11,30,12,0,789.0,101.0,4.7,13.4,515.0,639.62,524.37
2018,11,30,12,15,759.0,108.0,4.7,13.4,503.0,617.22,505.9
2018,11,30,12,30,729.0,115.0,4.7,13.4,491.0,591.28,484.69
2018,11,30,12,45,577.0,144.5,4.75,13.4,437.5,513.18,421.03
2018,11,30,13,0,425.0,174.0,4.8,13.4,384.0,437.41,358.71
2018,11,30,13,15,423.0,160.5,4.8,13.3,362.5,408.88,335.76
2018,11,30,13,30,421.0,147.0,4.8,13.2,341.0,379.29,311.42
2018,11,30,13,45,307.0,146.5,4.75,13.1,283.5,303.06,248.29
2018,11,30,14,0,193.0,146.0,4.7,13.0,226.0,238.4,194.44
2018,11,30,14,15,311.5,112.0,4.6,12.8,229.5,247.5,200.93
2018,11,30,14,30,430.0,78.0,4.5,12.6,233.0,244.84,195.84
2018,11,30,14,45,470.0,75.5,4.4,12.4,228.0,235.49,184.54
2018,11,30,15,0,510.0,73.0,4.3,12.2,223.0,221.57,168.46
2018,11,30,15,15,490.5,62.0,4.3,12.2,188.5,180.31,130.7
2018,11,30,15,30,471.0,51.0,4.3,12.2,154.0,140.23,94.35
2018,11,30,15,45,356.0,45.5,3.55,11.3,113.5,93.66,58.31
2018,11,30,16,0,241.0,40.0,2.8,10.4,73.0,57.99,33.61
2018,11,30,16,15,238.5,30.5,2.5,9.8,53.0,34.59,16.9
2018,11,30,16,30,236.0,21.0,2.2,9.2,33.0,17.3,0.0
2018,11,30,16,45,118.0,10.5,1.9,8.6,16.5,10.32,0.0
2018,11,30,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,1.9,8.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.0,8.7,2.0,1.97,0.0
2018,12,1,7,15,51.5,11.5,2.2,8.9,15.5,26.04,0.0
2018,12,1,7,30,99.0,21.0,2.4,9.1,29.0,70.02,45.6
2018,12,1,7,45,147.0,30.5,2.65,9.3,50.5,103.44,79.25
2018,12,1,8,0,195.0,40.0,2.9,9.5,72.0,139.6,112.11
2018,12,1,8,15,212.0,39.5,3.0,9.65,83.5,152.05,124.88
2018,12,1,8,30,229.0,39.0,3.1,9.8,95.0,165.8,138.27
2018,12,1,8,45,115.0,41.5,3.25,9.95,69.5,109.25,90.09
2018,12,1,9,0,1.0,44.0,3.4,10.1,44.0,43.04,31.72
2018,12,1,9,15,1.0,43.0,3.55,10.15,43.0,42.1,30.88
2018,12,1,9,30,1.0,42.0,3.7,10.2,42.0,41.16,30.01
2018,12,1,9,45,0.5,42.0,3.85,10.3,42.0,40.88,29.67
2018,12,1,10,0,0.0,42.0,4.0,10.4,42.0,40.57,29.31
2018,12,1,10,15,0.5,63.0,4.2,10.5,63.0,61.22,46.92
2018,12,1,10,30,1.0,84.0,4.4,10.6,84.0,81.95,64.44
2018,12,1,10,45,0.5,71.0,4.55,10.65,71.0,68.99,53.32
2018,12,1,11,0,0.0,58.0,4.7,10.7,58.0,56.06,42.27
2018,12,1,11,15,19.5,99.0,4.75,10.75,109.0,112.26,90.35
2018,12,1,11,30,39.0,140.0,4.8,10.8,160.0,168.03,137.42
2018,12,1,11,45,29.0,136.0,4.8,10.8,151.0,156.51,127.4
2018,12,1,12,0,19.0,132.0,4.8,10.8,142.0,145.13,117.6
2018,12,1,12,15,9.5,101.0,4.85,10.85,106.0,104.16,83.02
2018,12,1,12,30,0.0,70.0,4.9,10.9,70.0,67.68,52.03
2018,12,1,12,45,14.0,119.0,4.9,10.95,126.0,124.42,100.24
2018,12,1,13,0,28.0,168.0,4.9,11.0,182.0,185.14,151.15
2018,12,1,13,15,46.5,178.0,4.95,11.05,200.0,204.65,167.61
2018,12,1,13,30,65.0,188.0,5.0,11.1,218.0,222.89,182.93
2018,12,1,13,45,44.0,141.5,5.0,11.15,161.5,162.15,132.25
2018,12,1,14,0,23.0,95.0,5.0,11.2,105.0,103.9,83.21
2018,12,1,14,15,14.5,74.5,4.9,11.05,80.5,78.98,62.14
2018,12,1,14,30,6.0,54.0,4.8,10.9,56.0,54.42,41.25
2018,12,1,14,45,181.0,45.5,4.7,10.75,98.5,107.45,83.54
2018,12,1,15,0,356.0,37.0,4.6,10.6,141.0,140.76,105.82
2018,12,1,15,15,468.5,42.5,4.6,10.6,158.0,155.4,111.39
2018,12,1,15,30,581.0,48.0,4.6,10.6,175.0,158.05,105.51
2018,12,1,15,45,516.5,45.5,3.95,9.8,140.0,115.97,70.44
2018,12,1,16,0,452.0,43.0,3.3,9.0,105.0,79.87,43.75
2018,12,1,16,15,310.5,33.0,3.1,8.7,68.5,40.13,19.78
2018,12,1,16,30,169.0,23.0,2.9,8.4,32.0,18.35,0.0
2018,12,1,16,45,84.5,11.5,2.7,8.1,16.0,11.3,0.0
2018,12,1,17,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,1.1,4.6,3.0,0.0,0.0
2018,12,2,7,0,58.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,12,2,7,15,224.0,17.5,1.1,5.0,32.5,80.74,0.0
2018,12,2,7,30,390.0,28.0,1.2,5.4,59.0,174.83,116.8
2018,12,2,7,45,497.0,34.5,1.25,5.8,99.5,240.77,187.7
2018,12,2,8,0,604.0,41.0,1.3,6.2,140.0,308.46,249.03
2018,12,2,8,15,667.0,45.0,1.35,6.55,183.0,364.94,299.95
2018,12,2,8,30,730.0,49.0,1.4,6.9,226.0,424.1,351.42
2018,12,2,8,45,771.0,51.5,1.45,7.2,267.5,472.35,392.64
2018,12,2,9,0,812.0,54.0,1.5,7.5,309.0,520.91,432.75
2018,12,2,9,15,838.0,56.5,1.5,7.85,346.5,560.68,464.38
2018,12,2,9,30,864.0,59.0,1.5,8.2,384.0,595.28,491.22
2018,12,2,9,45,882.0,60.0,1.5,8.5,415.5,625.22,513.8
2018,12,2,10,0,900.0,61.0,1.5,8.8,447.0,652.96,534.2
2018,12,2,10,15,912.0,62.0,1.5,9.1,472.0,674.3,549.2
2018,12,2,10,30,924.0,63.0,1.5,9.4,497.0,692.78,561.37
2018,12,2,10,45,932.0,63.5,1.5,9.7,515.0,704.95,568.88
2018,12,2,11,0,940.0,64.0,1.5,10.0,533.0,713.9,574.15
2018,12,2,11,15,944.0,64.0,1.5,10.35,543.0,716.23,574.6
2018,12,2,11,30,948.0,64.0,1.5,10.7,553.0,715.19,572.77
2018,12,2,11,45,949.5,64.0,1.55,11.05,556.0,709.06,567.84
2018,12,2,12,0,951.0,64.0,1.6,11.4,559.0,699.55,560.61
2018,12,2,12,15,948.5,63.5,1.65,11.5,553.0,683.55,548.72
2018,12,2,12,30,946.0,63.0,1.7,11.6,547.0,664.38,534.0
2018,12,2,12,45,941.0,62.5,1.8,11.75,534.0,640.62,515.8
2018,12,2,13,0,936.0,62.0,1.9,11.9,521.0,614.01,495.03
2018,12,2,13,15,927.0,61.0,1.9,11.9,500.5,581.93,469.32
2018,12,2,13,30,918.0,60.0,1.9,11.9,480.0,547.54,441.28
2018,12,2,13,45,836.0,71.0,1.9,11.85,436.5,489.2,393.98
2018,12,2,14,0,754.0,82.0,1.9,11.8,393.0,432.35,347.27
2018,12,2,14,15,585.5,100.5,1.85,11.65,330.5,351.14,281.17
2018,12,2,14,30,417.0,119.0,1.8,11.5,268.0,279.49,222.82
2018,12,2,14,45,453.5,100.5,1.75,11.4,246.5,253.43,198.6
2018,12,2,15,0,490.0,82.0,1.7,11.3,225.0,224.61,170.79
2018,12,2,15,15,409.0,77.5,1.7,11.3,184.5,175.07,128.8
2018,12,2,15,30,328.0,73.0,1.7,11.3,144.0,133.79,94.72
2018,12,2,15,45,275.0,60.5,1.3,10.25,111.0,96.26,64.16
2018,12,2,16,0,222.0,48.0,0.9,9.2,78.0,63.87,39.43
2018,12,2,16,15,156.0,33.0,0.9,8.8,50.5,34.06,18.28
2018,12,2,16,30,90.0,18.0,0.9,8.4,23.0,14.09,0.0
2018,12,2,16,45,45.0,9.0,0.95,8.0,11.5,8.85,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,45,33.5,3.0,1.2,3.15,2.5,0.0,0.0
2018,12,3,7,0,67.0,6.0,1.2,3.2,5.0,0.0,0.0
2018,12,3,7,15,237.5,15.5,1.3,4.0,30.5,82.03,0.0
2018,12,3,7,30,408.0,25.0,1.4,4.8,56.0,171.43,110.99
2018,12,3,7,45,507.5,31.5,1.5,5.55,95.5,236.12,183.6
2018,12,3,8,0,607.0,38.0,1.6,6.3,135.0,305.03,246.22
2018,12,3,8,15,667.0,42.5,1.75,6.95,178.0,360.46,296.51
2018,12,3,8,30,727.0,47.0,1.9,7.6,221.0,418.52,347.37
2018,12,3,8,45,765.0,50.0,2.05,8.25,262.0,465.59,387.81
2018,12,3,9,0,803.0,53.0,2.2,8.9,303.0,512.83,427.06
2018,12,3,9,15,828.5,55.0,2.2,9.45,339.5,547.7,455.08
2018,12,3,9,30,854.0,57.0,2.2,10.0,376.0,584.89,483.93
2018,12,3,9,45,872.0,58.5,2.2,10.5,407.5,615.25,506.76
2018,12,3,10,0,890.0,60.0,2.2,11.0,439.0,643.44,527.38
2018,12,3,10,15,884.0,64.0,2.2,11.35,458.5,656.47,536.17
2018,12,3,10,30,878.0,68.0,2.2,11.7,478.0,666.23,542.13
2018,12,3,10,45,868.0,72.5,2.2,12.0,490.5,670.62,544.08
2018,12,3,11,0,858.0,77.0,2.2,12.3,503.0,675.54,546.57
2018,12,3,11,15,899.0,70.0,2.2,12.4,524.5,691.07,557.51
2018,12,3,11,30,940.0,63.0,2.2,12.5,546.0,707.11,568.8
2018,12,3,11,45,941.0,63.5,2.2,12.65,549.0,701.37,563.92
2018,12,3,12,0,942.0,64.0,2.2,12.8,552.0,692.29,556.88
2018,12,3,12,15,939.0,64.0,2.15,12.75,546.5,676.76,544.66
2018,12,3,12,30,936.0,64.0,2.1,12.7,541.0,658.1,529.79
2018,12,3,12,45,899.0,70.0,2.05,12.7,519.5,622.5,501.6
2018,12,3,13,0,862.0,76.0,2.0,12.7,498.0,587.51,473.6
2018,12,3,13,15,709.5,106.0,1.95,12.7,444.0,511.64,413.09
2018,12,3,13,30,557.0,136.0,1.9,12.7,390.0,437.96,353.94
2018,12,3,13,45,453.0,135.5,1.85,12.7,334.5,366.61,296.61
2018,12,3,14,0,349.0,135.0,1.8,12.7,279.0,301.12,243.33
2018,12,3,14,15,233.5,140.0,1.65,12.55,233.0,240.29,193.59
2018,12,3,14,30,118.0,145.0,1.5,12.4,187.0,189.24,152.16
2018,12,3,14,45,120.5,131.0,1.4,12.3,170.0,170.04,135.8
2018,12,3,15,0,123.0,117.0,1.3,12.2,153.0,150.49,118.73
2018,12,3,15,15,114.0,100.0,1.3,12.2,129.5,124.94,96.73
2018,12,3,15,30,105.0,83.0,1.3,12.2,106.0,100.24,75.39
2018,12,3,15,45,151.5,65.0,1.1,11.15,90.0,83.3,58.49
2018,12,3,16,0,198.0,47.0,0.9,10.1,74.0,60.93,37.78
2018,12,3,16,15,136.0,32.5,0.95,9.75,48.0,32.99,17.73
2018,12,3,16,30,74.0,18.0,1.0,9.4,22.0,15.23,0.0
2018,12,3,16,45,37.0,9.0,1.05,9.05,11.0,8.85,0.0
2018,12,3,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.0,2.5,6.55,3.0,3.23,0.0
2018,12,4,7,30,2.0,6.0,2.7,7.0,6.0,6.47,0.0
2018,12,4,7,45,1.0,6.5,2.9,7.45,6.5,6.63,0.0
2018,12,4,8,0,0.0,7.0,3.1,7.9,7.0,6.74,0.16
2018,12,4,8,15,0.0,8.5,3.3,8.5,8.5,8.19,1.47
2018,12,4,8,30,0.0,10.0,3.5,9.1,10.0,9.64,2.76
2018,12,4,8,45,0.0,14.0,3.65,9.7,14.0,13.5,6.12
2018,12,4,9,0,0.0,18.0,3.8,10.3,18.0,17.36,9.45
2018,12,4,9,15,0.0,50.0,4.05,10.9,50.0,48.3,36.12
2018,12,4,9,30,0.0,82.0,4.3,11.5,82.0,79.93,62.98
2018,12,4,9,45,0.0,90.0,4.55,12.1,90.0,87.89,69.44
2018,12,4,10,0,0.0,98.0,4.8,12.7,98.0,95.86,75.87
2018,12,4,10,15,0.0,104.5,4.9,13.05,104.5,102.29,81.03
2018,12,4,10,30,0.0,111.0,5.0,13.4,111.0,108.73,86.19
2018,12,4,10,45,0.0,116.5,5.05,13.7,116.5,114.16,90.49
2018,12,4,11,0,0.0,122.0,5.1,14.0,122.0,119.6,94.81
2018,12,4,11,15,0.0,125.5,4.9,14.0,125.5,123.01,97.54
2018,12,4,11,30,0.0,129.0,4.7,14.0,129.0,126.43,100.29
2018,12,4,11,45,3.5,139.5,4.5,14.0,141.5,139.32,110.99
2018,12,4,12,0,7.0,150.0,4.3,14.0,154.0,152.14,121.61
2018,12,4,12,15,14.5,171.5,3.8,13.75,179.0,178.73,143.64
2018,12,4,12,30,22.0,193.0,3.3,13.5,204.0,205.13,165.37
2018,12,4,12,45,20.5,187.5,2.8,13.2,197.5,197.86,159.46
2018,12,4,13,0,19.0,182.0,2.3,12.9,191.0,190.66,153.68
2018,12,4,13,15,16.0,173.5,2.25,12.8,181.0,179.66,144.82
2018,12,4,13,30,13.0,165.0,2.2,12.7,171.0,168.86,136.14
2018,12,4,13,45,9.0,141.0,2.2,12.6,145.0,142.23,114.35
2018,12,4,14,0,5.0,117.0,2.2,12.5,119.0,116.13,92.85
2018,12,4,14,15,2.5,96.5,2.25,12.35,97.5,94.65,75.04
2018,12,4,14,30,0.0,76.0,2.3,12.2,76.0,73.53,57.37
2018,12,4,14,45,0.0,74.5,2.35,12.0,74.5,72.07,56.28
2018,12,4,15,0,0.0,73.0,2.4,11.8,73.0,70.59,55.1
2018,12,4,15,15,0.0,69.0,2.4,11.8,69.0,66.65,51.69
2018,12,4,15,30,0.0,65.0,2.4,11.8,65.0,62.62,48.07
2018,12,4,15,45,0.0,50.5,2.45,10.95,50.5,48.58,35.88
2018,12,4,16,0,0.0,36.0,2.5,10.1,36.0,34.64,23.62
2018,12,4,16,15,8.0,24.0,2.6,9.9,24.5,23.3,12.77
2018,12,4,16,30,16.0,12.0,2.7,9.7,13.0,11.14,0.0
2018,12,4,16,45,8.0,6.0,2.85,9.5,6.5,5.9,0.0
2018,12,4,17,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.3,8.95,4.0,3.93,0.0
2018,12,5,7,30,0.0,8.0,2.4,9.2,8.0,7.71,0.0
2018,12,5,7,45,0.0,14.0,2.5,9.4,14.0,13.5,5.61
2018,12,5,8,0,0.0,20.0,2.6,9.6,20.0,19.29,10.87
2018,12,5,8,15,8.0,34.0,2.65,9.85,36.0,36.36,25.78
2018,12,5,8,30,16.0,48.0,2.7,10.1,52.0,55.85,42.83
2018,12,5,8,45,83.5,80.5,2.7,10.3,105.5,133.02,109.68
2018,12,5,9,0,151.0,113.0,2.7,10.5,159.0,209.72,175.1
2018,12,5,9,15,129.0,122.5,2.7,10.7,165.0,210.62,175.43
2018,12,5,9,30,107.0,132.0,2.7,10.9,171.0,210.11,174.48
2018,12,5,9,45,225.5,142.5,2.7,11.1,234.5,303.77,253.48
2018,12,5,10,0,344.0,153.0,2.7,11.3,298.0,393.8,327.43
2018,12,5,10,15,344.0,157.5,2.65,11.45,309.5,402.63,333.61
2018,12,5,10,30,344.0,162.0,2.6,11.6,321.0,410.31,339.15
2018,12,5,10,45,184.0,168.5,2.55,11.75,254.0,304.59,251.01
2018,12,5,11,0,24.0,175.0,2.5,11.9,187.0,191.05,154.69
2018,12,5,11,15,12.0,139.0,2.45,12.0,145.0,144.95,116.54
2018,12,5,11,30,0.0,103.0,2.4,12.1,103.0,100.16,78.95
2018,12,5,11,45,0.0,99.0,2.4,12.2,99.0,96.11,75.57
2018,12,5,12,0,0.0,95.0,2.4,12.3,95.0,92.11,72.2
2018,12,5,12,15,39.5,127.5,2.35,12.3,147.5,153.05,123.89
2018,12,5,12,30,79.0,160.0,2.3,12.3,200.0,210.58,171.75
2018,12,5,12,45,122.5,183.0,2.25,12.3,243.5,263.98,215.51
2018,12,5,13,0,166.0,206.0,2.2,12.3,287.0,309.76,252.39
2018,12,5,13,15,117.5,178.5,2.15,12.2,234.5,248.6,202.41
2018,12,5,13,30,69.0,151.0,2.1,12.1,182.0,186.7,151.61
2018,12,5,13,45,48.5,151.5,2.1,12.0,172.5,174.63,141.67
2018,12,5,14,0,28.0,152.0,2.1,11.9,163.0,163.8,132.73
2018,12,5,14,15,16.0,121.0,2.0,11.75,127.0,124.43,100.12
2018,12,5,14,30,4.0,90.0,1.9,11.6,91.0,88.72,70.32
2018,12,5,14,45,6.0,87.0,1.85,11.4,88.5,86.25,68.36
2018,12,5,15,0,8.0,84.0,1.8,11.2,86.0,83.56,66.06
2018,12,5,15,15,4.0,68.0,1.8,11.2,69.0,66.64,51.65
2018,12,5,15,30,0.0,52.0,1.8,11.2,52.0,50.2,37.57
2018,12,5,15,45,0.0,41.0,1.6,10.6,41.0,39.59,28.29
2018,12,5,16,0,0.0,30.0,1.4,10.0,30.0,28.97,18.87
2018,12,5,16,15,4.5,20.5,1.4,9.8,20.5,19.95,10.19
2018,12,5,16,30,9.0,11.0,1.4,9.6,11.0,10.7,0.0
2018,12,5,16,45,4.5,5.5,1.4,9.35,5.5,5.41,0.0
2018,12,5,17,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,6,6,45,12.5,1.5,1.55,5.6,1.0,0.0,0.0
2018,12,6,7,0,25.0,3.0,1.6,5.6,2.0,0.0,0.0
2018,12,6,7,15,174.5,14.0,1.75,5.95,24.5,61.61,0.0
2018,12,6,7,30,324.0,25.0,1.9,6.3,47.0,143.94,80.49
2018,12,6,7,45,400.5,33.5,2.1,6.6,81.0,199.97,153.59
2018,12,6,8,0,477.0,42.0,2.3,6.9,115.0,256.34,206.55
2018,12,6,8,15,551.0,47.0,2.35,7.3,156.0,312.72,257.68
2018,12,6,8,30,625.0,52.0,2.4,7.7,197.0,373.21,310.95
2018,12,6,8,45,685.0,54.5,2.5,8.15,240.0,424.6,355.54
2018,12,6,9,0,745.0,57.0,2.6,8.6,283.0,480.65,402.58
2018,12,6,9,15,771.5,60.0,2.6,9.15,319.0,519.43,434.04
2018,12,6,9,30,798.0,63.0,2.6,9.7,355.0,557.13,463.76
2018,12,6,9,45,815.0,65.5,2.65,10.25,385.5,587.01,486.71
2018,12,6,10,0,832.0,68.0,2.7,10.8,416.0,614.81,507.53
2018,12,6,10,15,748.5,88.0,2.6,11.25,415.0,597.5,491.49
2018,12,6,10,30,665.0,108.0,2.5,11.7,414.0,572.91,470.0
2018,12,6,10,45,595.5,130.0,2.4,12.15,412.0,554.98,453.64
2018,12,6,11,0,526.0,152.0,2.3,12.6,410.0,530.72,432.38
2018,12,6,11,15,482.5,162.5,2.15,12.8,403.0,512.19,416.31
2018,12,6,11,30,439.0,173.0,2.0,13.0,396.0,491.8,398.78
2018,12,6,11,45,479.5,166.0,1.85,13.25,410.5,506.72,409.81
2018,12,6,12,0,520.0,159.0,1.7,13.5,425.0,519.28,418.53
2018,12,6,12,15,396.5,165.0,1.7,13.55,367.0,438.44,354.45
2018,12,6,12,30,273.0,171.0,1.7,13.6,309.0,353.52,286.69
2018,12,6,12,45,331.0,175.0,1.65,13.7,338.0,385.93,312.67
2018,12,6,13,0,389.0,179.0,1.6,13.8,367.0,419.77,338.45
2018,12,6,13,15,292.0,173.5,1.6,13.75,311.5,343.78,277.69
2018,12,6,13,30,195.0,168.0,1.6,13.7,256.0,273.62,221.27
2018,12,6,13,45,165.0,153.0,1.6,13.7,224.5,236.29,191.06
2018,12,6,14,0,135.0,138.0,1.6,13.7,193.0,200.76,161.91
2018,12,6,14,15,404.5,105.0,1.55,13.55,251.5,278.4,223.1
2018,12,6,14,30,674.0,72.0,1.5,13.4,310.0,329.21,257.89
2018,12,6,14,45,698.0,65.0,1.5,13.25,288.0,300.04,229.66
2018,12,6,15,0,722.0,58.0,1.5,13.1,266.0,267.24,197.79
2018,12,6,15,15,656.0,55.0,1.5,13.1,222.5,213.49,150.91
2018,12,6,15,30,590.0,52.0,1.5,13.1,179.0,164.26,108.61
2018,12,6,15,45,500.5,45.0,1.1,12.35,136.0,113.97,68.45
2018,12,6,16,0,411.0,38.0,0.7,11.6,93.0,72.19,38.31
2018,12,6,16,15,322.5,29.0,0.65,11.35,62.5,37.36,16.72
2018,12,6,16,30,234.0,20.0,0.6,11.1,32.0,16.39,0.0
2018,12,6,16,45,117.0,10.0,0.6,10.8,16.0,9.83,0.0
2018,12,6,17,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.0,1.5,0.35,6.45,1.0,0.0,0.0
2018,12,7,7,0,22.0,3.0,0.3,6.4,2.0,0.0,0.0
2018,12,7,7,15,72.0,13.5,0.35,6.7,17.0,32.85,0.0
2018,12,7,7,30,122.0,24.0,0.4,7.0,32.0,78.0,39.09
2018,12,7,7,45,167.5,38.0,0.5,7.25,58.0,120.62,91.47
2018,12,7,8,0,213.0,52.0,0.6,7.5,84.0,160.69,128.37
2018,12,7,8,15,311.5,61.5,0.7,7.9,124.5,221.75,181.35
2018,12,7,8,30,410.0,71.0,0.8,8.3,165.0,289.7,239.34
2018,12,7,8,45,529.5,71.5,0.9,8.7,216.0,366.45,303.43
2018,12,7,9,0,649.0,72.0,1.0,9.1,267.0,447.38,369.35
2018,12,7,9,15,733.5,67.0,1.05,9.7,313.0,504.29,414.45
2018,12,7,9,30,818.0,62.0,1.1,10.3,359.0,566.16,462.28
2018,12,7,9,45,831.0,64.5,1.15,10.9,388.5,594.05,482.71
2018,12,7,10,0,844.0,67.0,1.2,11.5,418.0,619.66,501.23
2018,12,7,10,15,867.5,66.0,1.2,12.05,445.5,641.53,516.53
2018,12,7,10,30,891.0,65.0,1.2,12.6,473.0,664.95,532.52
2018,12,7,10,45,899.5,65.5,1.2,13.15,491.0,677.52,539.72
2018,12,7,11,0,908.0,66.0,1.2,13.7,509.0,687.02,544.83
2018,12,7,11,15,913.0,66.5,1.15,13.95,520.0,690.99,546.15
2018,12,7,11,30,918.0,67.0,1.1,14.2,531.0,691.7,545.27
2018,12,7,11,45,919.0,67.0,1.05,14.5,534.0,685.89,539.76
2018,12,7,12,0,920.0,67.0,1.0,14.8,537.0,676.83,531.85
2018,12,7,12,15,919.5,66.0,0.95,14.95,532.5,662.47,520.13
2018,12,7,12,30,919.0,65.0,0.9,15.1,528.0,644.99,506.08
2018,12,7,12,45,915.5,64.0,0.9,15.25,516.0,622.65,488.85
2018,12,7,13,0,912.0,63.0,0.9,15.4,504.0,597.49,469.28
2018,12,7,13,15,893.0,64.5,0.95,15.4,482.0,563.82,443.66
2018,12,7,13,30,874.0,66.0,1.0,15.4,460.0,528.45,416.16
2018,12,7,13,45,861.0,64.0,1.0,15.45,433.5,490.84,385.9
2018,12,7,14,0,848.0,62.0,1.0,15.5,407.0,451.71,353.66
2018,12,7,14,15,839.5,58.5,1.05,15.3,377.5,411.58,320.23
2018,12,7,14,30,831.0,55.0,1.1,15.1,348.0,370.06,284.49
2018,12,7,14,45,803.0,52.5,1.1,14.9,310.5,322.0,242.63
2018,12,7,15,0,775.0,50.0,1.1,14.7,273.0,274.39,200.29
2018,12,7,15,15,732.5,47.0,1.1,14.7,232.5,223.9,155.51
2018,12,7,15,30,690.0,44.0,1.1,14.7,192.0,176.21,113.54
2018,12,7,15,45,621.5,39.0,0.95,13.5,150.0,126.06,72.84
2018,12,7,16,0,553.0,34.0,0.8,12.3,108.0,82.14,40.74
2018,12,7,16,15,423.0,27.5,0.85,11.85,71.5,41.13,17.27
2018,12,7,16,30,293.0,21.0,0.9,11.4,35.0,17.46,0.0
2018,12,7,16,45,146.5,10.5,0.95,10.95,17.5,10.32,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,4.35,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,4.4,2.0,0.0,0.0
2018,12,8,7,15,122.0,12.0,0.95,5.05,18.5,44.71,0.0
2018,12,8,7,30,215.0,21.0,1.0,5.7,35.0,103.22,48.15
2018,12,8,7,45,370.0,31.0,1.0,6.4,76.5,184.59,140.01
2018,12,8,8,0,525.0,41.0,1.0,7.1,118.0,272.03,216.55
2018,12,8,8,15,617.0,43.5,1.05,7.7,162.5,331.72,269.49
2018,12,8,8,30,709.0,46.0,1.1,8.3,207.0,400.37,328.23
2018,12,8,8,45,749.0,49.0,1.2,8.9,247.5,447.61,368.53
2018,12,8,9,0,789.0,52.0,1.3,9.5,288.0,495.23,407.82
2018,12,8,9,15,822.5,54.0,1.3,10.25,326.5,537.94,441.23
2018,12,8,9,30,856.0,56.0,1.3,11.0,365.0,576.01,470.07
2018,12,8,9,45,873.5,57.5,1.35,11.8,396.5,606.23,492.23
2018,12,8,10,0,891.0,59.0,1.4,12.6,428.0,634.3,512.22
2018,12,8,10,15,902.5,60.5,1.4,13.0,453.5,656.08,527.42
2018,12,8,10,30,914.0,62.0,1.4,13.4,479.0,675.07,540.14
2018,12,8,10,45,921.5,63.0,1.4,13.75,497.5,687.84,547.92
2018,12,8,11,0,929.0,64.0,1.4,14.1,516.0,697.44,553.5
2018,12,8,11,15,933.0,64.5,1.35,14.3,526.5,700.87,554.55
2018,12,8,11,30,937.0,65.0,1.3,14.5,537.0,700.97,553.37
2018,12,8,11,45,937.0,66.0,1.25,14.65,540.5,695.63,548.53
2018,12,8,12,0,937.0,67.0,1.2,14.8,544.0,686.98,541.21
2018,12,8,12,15,933.5,67.0,1.15,14.9,539.0,671.71,528.87
2018,12,8,12,30,930.0,67.0,1.1,15.0,534.0,653.35,514.21
2018,12,8,12,45,923.0,67.0,1.05,15.05,521.5,629.89,495.76
2018,12,8,13,0,916.0,67.0,1.0,15.1,509.0,603.71,475.07
2018,12,8,13,15,905.5,66.0,0.95,15.05,488.5,571.96,450.12
2018,12,8,13,30,895.0,65.0,0.9,15.0,468.0,538.03,423.07
2018,12,8,13,45,879.5,64.0,0.85,14.95,441.0,499.69,392.11
2018,12,8,14,0,864.0,63.0,0.8,14.9,414.0,459.94,359.33
2018,12,8,14,15,843.0,61.5,0.7,14.7,381.5,416.81,323.04
2018,12,8,14,30,822.0,60.0,0.6,14.5,349.0,372.35,284.87
2018,12,8,14,45,791.0,57.0,0.55,14.35,311.0,322.89,242.27
2018,12,8,15,0,760.0,54.0,0.5,14.2,273.0,274.47,199.71
2018,12,8,15,15,694.5,52.5,0.5,14.2,229.5,220.7,153.62
2018,12,8,15,30,629.0,51.0,0.5,14.2,186.0,171.3,111.71
2018,12,8,15,45,505.5,46.0,0.35,13.3,139.0,116.27,69.59
2018,12,8,16,0,382.0,41.0,0.2,12.4,92.0,73.11,39.95
